Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.63,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.83,6.12
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,26.93,17.6
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,39.14,28.74
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,53.04,41.3
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,66.8,53.59
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,79.91,65.16
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,92.96,76.52
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,189.18,161.22
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,290.63,247.98
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,301.43,256.02
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,311.43,263.5
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,361.65,305.88
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,418.76,353.01
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,347.99,292.25
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,279.49,233.26
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,294.48,245.71
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,308.66,257.23
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,280.27,233.07
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,253.15,210.12
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,247.34,204.84
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,241.54,199.56
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,179.77,147.99
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,120.58,98.15
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,136.61,111.94
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,152.16,125.24
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,159.85,131.77
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,166.53,137.42
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,132.52,108.88
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,99.11,80.7
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,90.39,73.52
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,81.69,66.25
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,71.75,57.68
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,61.9,51.59
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,51.6,42.18
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,40.88,32.21
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,30.64,22.49
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,20.41,12.71
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,12.05,3.83
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.38,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.62,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,8.79,1.98
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,12.97,5.81
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,17.61,10.02
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,22.25,14.17
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,26.44,17.9
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,30.63,21.58
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,143.08,120.57
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,270.1,227.02
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,196.49,163.87
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,128.36,105.27
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,155.58,128.15
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,182.58,150.15
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,194.4,159.61
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,206.04,168.96
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,167.01,136.41
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,129.13,104.75
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,78.74,62.24
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,28.83,19.42
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,120.27,97.63
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,210.06,171.61
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,206.63,168.33
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,203.08,165.43
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,152.19,123.41
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,102.05,81.68
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,107.26,86.48
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,112.28,91.01
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,107.9,87.44
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,103.46,83.85
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,94.27,76.19
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,85.11,68.52
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,75.14,60.09
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,65.27,54.25
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,54.59,44.64
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,43.68,34.61
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,32.97,24.53
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,22.27,14.36
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,12.98,4.75
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,80.49,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,205.18,152.85
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,276.16,227.23
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,353.17,296.62
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,409.1,346.42
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,466.51,395.51
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,390.3,331.31
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,297.0,251.02
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,302.58,254.59
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,315.88,263.83
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,304.7,252.72
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,283.99,233.98
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,303.29,248.87
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,329.45,268.91
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,347.98,283.31
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,365.56,296.87
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,408.17,330.63
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,453.05,365.2
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,541.81,436.27
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,607.98,487.33
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,583.2,465.02
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,555.56,440.72
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,523.24,413.14
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,488.57,383.08
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,449.93,348.65
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,409.36,311.95
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,362.36,270.57
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,317.05,229.7
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,269.24,186.24
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,221.21,143.3
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,171.68,101.96
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,123.22,66.58
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,74.67,40.85
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,45.68,35.49
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,43.12,33.34
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,40.59,31.06
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,35.62,26.41
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,30.55,21.43
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,20.27,10.62
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,14.3,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,107.53,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,257.87,193.96
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,329.94,273.82
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,407.0,344.38
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,461.14,392.52
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,515.97,438.78
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,557.15,472.72
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,592.85,501.06
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,622.78,522.97
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,650.46,542.36
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,669.83,555.3
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,686.22,565.64
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,694.96,570.13
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,700.36,571.99
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,699.82,570.07
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,695.8,565.46
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,685.81,555.18
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,672.4,542.26
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,653.37,526.02
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,631.1,507.09
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,604.02,483.47
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,574.08,457.28
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,539.74,428.04
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,502.97,396.18
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,462.49,360.65
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,420.18,322.79
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,374.37,281.35
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,327.43,238.3
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,278.46,193.57
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,229.39,149.46
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,178.6,106.64
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,123.8,65.53
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,73.78,38.56
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,42.25,32.69
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,39.99,30.79
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,37.75,28.76
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,33.6,24.85
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,29.42,20.66
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,21.5,11.98
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,14.3,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,76.28,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,195.98,146.84
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,267.04,222.5
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,344.15,293.4
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,400.66,344.37
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,458.67,394.62
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,501.15,429.98
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,542.96,463.45
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,572.63,486.23
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,603.53,509.25
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,624.09,524.44
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,641.98,537.29
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,653.52,544.01
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,662.02,548.24
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,662.71,546.61
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,660.21,542.5
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,654.47,535.08
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,643.66,523.73
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,626.66,508.25
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,606.62,490.27
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,531.5,428.14
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,459.53,368.99
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,425.63,341.35
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,392.49,313.99
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,315.85,252.5
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,251.22,201.47
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,245.87,196.97
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,235.71,188.01
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,175.15,139.98
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,120.67,97.19
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,80.53,63.64
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,38.08,27.43
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,33.42,23.48
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,28.76,20.61
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,24.11,16.4
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,19.46,12.14
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,14.36,7.37
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,9.26,2.59
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.55,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.85,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.95,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,52.34,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,145.99,106.72
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,213.33,174.8
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,287.18,241.31
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,340.92,288.97
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,396.63,336.66
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,443.88,376.3
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,489.38,413.4
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,522.28,438.74
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,553.56,462.19
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,321.91,272.17
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,68.88,53.8
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,65.62,51.01
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,62.36,48.03
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,87.67,69.49
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,113.33,91.04
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,158.47,128.57
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,203.18,165.07
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,204.27,165.7
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,205.32,166.45
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,140.4,112.66
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,76.4,59.14
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,55.85,41.9
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,35.34,24.54
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,105.48,83.81
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,172.61,139.49
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,155.85,125.73
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,139.54,112.51
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,119.77,96.24
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,100.13,79.94
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,114.56,92.11
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,126.83,102.42
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,111.43,89.86
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,96.91,81.6
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,77.71,64.62
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,69.36,57.09
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,57.39,45.95
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,46.16,35.24
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,31.18,20.25
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,17.11,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.05,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,87.32,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,220.37,161.66
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,291.72,237.65
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,369.2,306.91
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,424.71,355.92
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,478.56,401.71
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,403.8,339.43
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,307.8,257.88
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,470.33,392.87
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,624.96,514.36
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,645.7,526.33
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,659.84,533.96
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,670.97,539.35
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,679.02,542.27
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,680.5,541.62
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,678.6,538.42
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,670.43,529.74
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,658.89,518.46
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,641.59,504.14
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,621.08,487.2
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,595.94,465.78
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,567.75,441.69
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,535.16,414.45
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,500.08,384.67
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,460.63,350.16
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,419.17,313.38
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,374.66,274.57
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,328.92,234.0
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,280.63,190.81
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,231.98,147.84
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,181.48,105.77
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,131.69,68.8
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,77.22,37.1
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,39.49,29.29
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,37.56,27.74
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,35.64,26.08
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,32.34,23.04
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,29.05,19.8
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,21.66,12.25
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,13.94,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,81.49,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,207.67,151.66
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,280.37,227.65
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,359.36,297.55
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,415.05,346.05
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,472.17,393.59
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,515.9,429.58
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,556.2,461.83
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,590.15,487.36
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,622.21,510.73
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,643.49,525.8
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,662.02,538.53
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,480.47,391.1
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,272.63,218.6
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,284.62,227.96
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,296.19,236.34
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,298.41,237.22
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,300.39,237.97
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,362.19,287.17
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,414.44,327.69
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,374.94,295.28
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,337.81,265.22
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,376.59,295.2
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,404.36,314.98
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,423.05,325.75
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,423.03,319.12
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,345.75,258.88
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,291.35,219.08
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,272.55,194.53
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,234.95,152.36
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,185.4,111.1
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,136.92,74.84
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,87.54,45.91
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,46.79,35.7
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,44.72,34.09
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,42.71,32.36
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,34.55,24.97
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,30.03,20.62
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,26.98,16.76
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,25.29,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,89.55,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,225.36,167.64
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,298.24,247.88
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,377.4,321.79
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,431.62,372.07
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,492.02,425.54
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,535.76,463.88
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,578.5,500.21
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,610.98,526.32
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,641.39,550.05
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,662.85,566.81
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,677.58,577.96
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,687.93,584.21
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,695.08,587.73
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,696.29,587.32
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,694.1,584.11
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,685.4,574.54
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,673.34,562.21
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,655.72,546.36
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,634.9,527.71
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,609.5,504.14
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,581.21,477.94
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,547.97,448.21
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,512.29,415.91
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,472.19,379.35
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,430.3,340.57
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,385.35,299.13
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,339.28,256.01
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,291.23,210.67
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,238.72,162.16
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,180.17,124.1
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,155.14,118.01
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,109.29,74.32
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,48.37,38.63
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,45.92,36.5
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,43.5,34.26
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,35.7,26.96
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,31.68,22.92
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,28.55,18.93
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,26.81,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,15.25,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,91.18,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,228.88,172.64
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,302.58,253.4
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,382.45,326.94
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,440.18,379.37
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,495.61,427.86
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,540.13,465.05
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,583.64,499.97
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,616.17,524.9
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,646.56,547.38
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,667.73,561.57
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,686.02,573.11
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,697.37,579.21
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,702.03,580.13
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,703.23,578.99
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,701.05,575.16
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,691.95,565.25
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,679.51,552.79
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,662.18,537.53
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,641.66,519.67
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,615.88,496.65
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,587.24,471.18
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,553.67,442.37
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,517.75,411.16
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,477.72,375.65
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,436.02,338.14
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,388.31,296.47
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,342.09,254.95
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,293.27,210.34
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,244.14,165.64
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,193.54,121.63
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,144.02,82.54
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,94.88,52.12
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,50.81,40.87
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,48.47,38.96
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,42.01,33.11
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,37.74,29.03
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,33.37,24.66
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,25.51,16.6
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,17.29,0.0
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,10.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,82.83,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,210.8,157.84
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,284.1,235.47
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,363.76,307.02
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,343.16,292.16
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,316.92,270.48
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,353.89,301.74
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,390.84,331.64
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,414.85,349.37
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,437.2,365.33
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,554.29,459.82
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,666.63,546.33
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,598.61,488.6
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,519.49,423.63
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,490.8,399.29
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,468.93,379.71
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,425.33,343.65
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,389.18,313.41
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,377.7,304.02
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,366.16,294.45
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,407.51,326.95
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,439.03,350.46
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,422.72,336.62
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,404.91,321.65
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,348.13,276.63
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,299.21,238.32
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,275.32,218.92
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,252.0,199.76
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,234.11,184.07
