Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,328.82,267.88
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,410.01,337.47
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,273.5,227.38
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,87.51,68.86
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,128.34,103.49
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,178.18,144.66
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,323.11,265.52
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,473.67,385.49
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,468.34,378.26
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,460.0,369.33
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,449.18,359.45
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,446.63,355.82
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,613.41,489.74
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,756.81,599.81
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,749.19,592.67
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,738.18,583.73
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,722.32,571.18
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,703.19,555.99
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,679.0,536.98
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,651.84,515.28
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,619.47,488.91
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,584.57,460.02
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,544.82,426.7
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,503.23,391.18
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,458.51,352.22
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,409.22,308.89
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,360.03,264.99
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,310.84,220.67
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,259.31,174.71
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,208.57,130.81
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,158.33,91.49
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,105.95,57.21
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,58.53,45.47
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,52.05,40.0
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,49.24,37.61
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,46.43,35.06
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,39.86,29.02
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,33.05,22.43
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,20.08,7.76
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,9.53,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,148.69,74.56
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,302.14,242.52
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,373.5,309.53
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,456.21,381.57
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,515.27,431.92
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,575.05,480.74
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,620.98,517.91
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,665.71,553.1
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,699.04,578.04
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,725.1,596.88
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,748.36,613.05
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,768.65,626.88
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,781.57,633.9
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,791.02,638.39
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,793.09,638.65
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,791.54,636.38
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,783.68,628.56
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,772.21,618.25
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,755.12,604.42
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,734.58,587.14
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,709.22,565.15
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,680.65,540.52
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,646.53,512.21
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,609.67,481.33
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,568.56,446.69
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,525.26,409.57
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,478.72,368.89
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,430.66,326.14
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,379.73,280.43
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,328.07,233.55
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,273.95,185.13
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,220.1,138.17
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,160.08,89.77
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,106.95,54.5
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,55.25,35.12
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,46.14,35.6
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,43.79,33.65
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,41.48,31.59
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,33.09,23.9
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,28.21,19.05
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,19.25,8.26
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,11.44,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,152.92,85.59
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,303.56,251.07
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,379.86,324.58
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,460.61,398.18
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,522.38,453.25
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,585.18,507.0
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,630.06,543.41
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,673.65,577.27
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,703.26,598.21
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,735.59,620.95
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,758.2,635.68
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,777.73,647.91
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,790.12,654.83
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,799.02,659.17
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,800.47,657.7
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,798.26,653.63
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,790.05,645.43
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,778.18,634.67
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,760.99,620.76
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,740.3,603.2
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,713.84,580.18
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,684.28,554.54
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,650.29,526.0
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,613.54,494.76
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,572.62,459.6
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,529.55,421.94
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,482.77,380.46
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,434.37,336.7
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,383.32,290.05
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,331.68,242.25
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,277.47,192.7
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,223.48,144.39
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,163.33,94.35
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,109.93,57.42
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,57.76,36.29
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,46.0,36.36
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,43.21,33.9
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,40.4,31.28
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,35.61,26.72
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,28.08,19.43
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,19.14,8.98
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,159.3,95.46
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,323.29,264.48
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,398.3,333.74
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,477.57,402.48
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,535.55,450.43
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,594.07,496.35
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,639.03,530.67
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,677.67,558.65
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,711.31,580.91
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,742.57,600.98
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,765.25,615.58
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,784.85,627.95
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,797.29,635.16
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,806.21,639.98
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,808.4,640.43
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,806.9,638.44
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,797.0,629.88
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,783.49,618.95
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,766.67,606.16
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,746.35,589.84
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,721.43,569.25
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,693.18,545.96
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,659.0,518.27
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,622.02,488.02
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,581.22,454.55
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,538.03,418.4
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,490.51,378.0
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,441.39,335.29
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,389.68,289.71
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,337.83,243.27
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,283.38,194.77
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,224.09,143.16
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,169.02,98.01
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,115.56,61.1
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,62.54,38.39
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,47.53,37.47
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,44.81,35.12
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,42.09,32.61
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,34.12,25.23
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,29.76,20.83
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,20.42,10.36
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,12.39,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,149.58,94.23
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,297.47,244.9
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,371.62,313.93
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,450.73,383.65
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,507.64,431.62
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,561.67,475.1
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,608.21,512.13
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,653.65,547.11
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,686.93,571.1
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,717.86,593.37
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,741.57,609.63
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,762.35,623.59
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,775.2,630.68
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,780.33,632.07
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,783.75,633.27
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,783.68,632.02
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,776.99,624.83
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,766.82,615.28
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,750.14,601.91
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,730.13,585.53
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,705.13,564.09
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,677.11,540.2
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,585.22,466.21
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,500.76,398.03
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,492.72,391.34
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,476.61,376.76
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,458.23,358.62
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,431.83,332.19
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,381.57,287.33
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,331.75,242.34
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,279.43,195.5
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,227.79,150.0
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,175.37,106.83
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,119.96,67.28
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,70.5,44.6
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,54.51,43.73
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,51.85,41.45
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,49.18,39.0
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,42.77,33.02
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,36.12,26.5
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.35,13.85
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,73.95,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,202.5,134.45
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,319.77,265.16
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,389.31,332.3
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,469.49,405.21
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,528.95,457.45
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,589.1,508.14
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,635.07,545.79
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,679.79,580.86
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,709.88,602.83
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,742.84,626.84
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,765.91,642.21
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,785.93,655.1
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,799.13,662.63
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,808.89,667.56
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,811.74,668.35
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,810.89,666.46
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,802.87,658.12
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,791.18,647.17
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,774.28,633.3
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,753.84,616.4
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,728.14,594.59
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,699.16,569.96
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,665.08,540.85
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,628.15,509.02
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,587.03,473.3
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,543.55,434.95
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,496.4,392.84
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,447.57,348.46
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,395.83,300.99
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,343.7,252.62
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,288.79,202.24
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,234.04,152.87
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,178.62,105.96
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,118.75,62.12
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,64.9,36.91
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,44.75,35.06
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,42.37,33.0
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,39.97,30.81
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,35.64,26.73
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,31.26,22.34
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,22.02,12.42
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,13.34,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,57.86,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,185.57,128.17
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,299.56,249.13
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,375.52,319.77
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,456.34,391.31
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,518.66,444.19
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,578.89,493.15
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,625.55,529.24
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,671.02,563.06
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,707.07,587.98
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,740.94,610.8
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,764.1,626.4
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,779.37,636.04
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,793.11,643.72
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,803.47,648.91
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,806.24,649.19
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,805.42,646.98
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,796.92,639.23
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,784.89,629.02
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,768.38,615.17
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,748.44,598.07
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,723.19,576.59
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,694.71,552.47
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,661.11,524.79
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,624.78,494.56
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,584.7,460.14
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,542.28,423.28
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,495.53,382.9
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,447.24,340.42
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,396.08,294.89
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,344.25,248.15
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,290.19,199.86
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,231.2,148.36
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,176.16,102.64
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,122.54,64.32
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,69.85,39.31
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,47.85,37.1
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,45.62,35.3
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,43.41,33.39
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,34.96,25.69
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,30.19,21.05
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,21.41,11.89
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,14.3,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,186.24,132.02
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,341.05,283.61
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,414.15,352.1
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,491.02,420.51
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,547.86,469.64
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,605.13,517.04
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,649.75,552.51
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,687.85,580.5
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,636.39,535.32
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,559.78,468.77
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,590.12,492.53
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,618.92,514.44
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,642.84,531.62
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,668.74,550.05
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,744.9,611.32
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,814.62,663.8
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,806.06,655.41
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,793.84,644.75
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,776.92,631.5
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,756.47,615.55
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,731.24,593.73
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,702.68,569.1
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,668.71,540.66
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,631.89,509.49
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,591.24,473.92
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,548.07,435.67
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,501.06,394.27
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,452.34,350.51
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,400.19,303.1
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,346.88,253.89
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,292.18,203.74
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,237.43,154.23
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,180.77,105.83
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,124.99,64.69
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,70.33,37.78
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,44.41,34.45
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,36.69,27.6
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,34.45,25.57
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,31.23,22.57
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,28.02,19.34
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,20.74,11.71
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,13.12,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,111.15,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,234.63,170.8
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,345.11,285.75
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,416.77,351.69
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,492.22,417.02
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,548.62,463.61
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,605.48,508.08
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,643.78,536.66
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,685.84,566.37
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,718.11,588.02
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,747.94,607.73
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,770.38,622.22
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,789.71,634.4
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,801.6,641.11
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,809.96,645.36
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,811.73,644.61
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,809.83,641.37
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,800.06,632.56
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,786.7,621.32
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,770.22,608.89
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,750.28,593.94
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,724.65,572.44
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,695.84,548.36
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,662.18,521.17
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,625.77,491.43
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,585.07,457.82
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,542.1,421.71
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,495.72,382.0
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,447.78,340.14
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,396.85,295.19
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,345.36,249.02
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,291.81,201.18
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,238.45,154.13
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,178.13,103.78
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,124.39,64.52
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,71.76,38.03
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,45.05,34.45
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,42.29,32.2
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,39.46,29.76
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,35.14,25.8
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,30.73,21.53
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,20.7,11.65
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,12.87,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,98.88,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,227.44,167.82
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,328.3,269.97
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,401.42,336.34
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,478.37,402.72
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,535.8,449.81
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,593.78,495.15
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,639.14,529.45
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,683.23,560.73
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,716.94,583.65
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,743.1,600.58
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,766.25,614.69
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,786.4,626.5
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,798.82,632.9
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,807.8,636.94
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,810.24,636.15
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,809.09,632.98
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,801.7,624.36
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,790.7,613.42
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,774.19,601.33
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,754.21,586.88
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,728.52,566.09
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,699.7,542.66
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,666.31,516.42
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,630.13,487.63
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,589.24,454.0
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,546.19,418.08
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,500.3,379.95
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,452.77,339.53
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,401.7,294.87
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,349.99,249.0
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,296.43,202.09
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,243.0,155.69
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,182.67,106.13
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,129.38,67.59
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,76.61,40.61
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,47.35,36.17
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,45.55,34.8
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,43.79,33.33
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,35.78,26.14
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,31.53,22.05
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,22.86,13.46
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,13.7,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,114.43,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,237.68,176.33
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,345.79,281.96
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,419.13,348.03
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,496.16,413.8
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,553.98,460.41
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,612.24,504.91
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,657.07,537.59
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,700.51,567.39
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,728.54,585.08
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,759.43,604.84
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,782.19,619.48
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,801.87,631.87
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,814.27,637.77
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,823.17,641.25
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,825.43,639.97
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,824.0,636.23
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,814.27,626.77
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,800.94,615.01
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,783.94,602.06
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,763.48,586.89
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,737.0,565.49
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,707.42,541.52
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,673.33,514.92
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,636.54,485.88
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,595.54,453.28
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,552.46,418.39
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,505.95,379.93
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,457.94,339.43
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,406.45,295.51
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,354.39,250.35
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,300.56,203.79
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,241.71,153.65
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,186.98,109.04
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,134.07,70.87
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,81.7,43.5
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,50.49,38.42
2016,2,11,16,45,708.5,64.0,2.1,20.0,281.0,48.41,36.84
2016,2,11,17,0,658.0,59.0,2.0,19.0,227.0,42.19,31.5
2016,2,11,17,15,580.0,51.0,2.1,18.0,173.5,37.75,27.54
2016,2,11,17,30,502.0,43.0,2.2,17.0,120.0,33.16,23.21
2016,2,11,17,45,362.0,30.5,2.3,16.0,74.5,24.1,14.46
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,14.54,0.0
