Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,22.0,92.76,0.0
2016,2,12,7,45,330.0,28.0,2.85,10.0,66.0,221.27,166.78
2016,2,12,8,0,482.0,41.0,3.2,11.0,110.0,327.31,267.61
2016,2,12,8,15,565.0,49.0,3.05,12.0,163.0,400.12,332.0
2016,2,12,8,30,648.0,57.0,2.9,13.0,216.0,477.3,396.55
2016,2,12,8,45,701.0,63.0,2.75,14.0,270.5,532.87,440.83
2016,2,12,9,0,754.0,69.0,2.6,15.0,325.0,593.74,486.72
2016,2,12,9,15,787.5,73.0,2.6,16.0,377.0,639.2,519.3
2016,2,12,9,30,821.0,77.0,2.6,17.0,429.0,683.39,548.86
2016,2,12,9,45,845.0,80.0,2.65,18.0,476.5,717.91,570.62
2016,2,12,10,0,869.0,83.0,2.7,19.0,524.0,750.12,590.29
2016,2,12,10,15,885.5,85.5,2.8,19.5,565.0,773.52,604.77
2016,2,12,10,30,902.0,88.0,2.9,20.0,606.0,788.84,613.5
2016,2,12,10,45,913.0,90.0,3.0,21.0,640.0,801.46,619.25
2016,2,12,11,0,924.0,92.0,3.1,22.0,674.0,810.71,622.69
2016,2,12,11,15,932.0,93.5,3.15,22.5,700.5,813.64,622.75
2016,2,12,11,30,940.0,95.0,3.2,23.0,727.0,813.02,620.52
2016,2,12,11,45,944.0,96.0,3.25,23.5,745.0,805.29,613.51
2016,2,12,12,0,948.0,97.0,3.3,24.0,763.0,794.03,604.24
2016,2,12,12,15,950.0,97.5,3.3,24.0,772.0,777.33,592.24
2016,2,12,12,30,952.0,98.0,3.3,24.0,781.0,757.24,578.0
2016,2,12,12,45,950.5,98.5,3.3,24.0,781.0,731.51,558.63
2016,2,12,13,0,949.0,99.0,3.3,24.0,781.0,702.73,536.73
2016,2,12,13,15,946.0,98.5,3.3,24.0,772.0,669.19,511.05
2016,2,12,13,30,943.0,98.0,3.3,24.0,763.0,633.01,482.95
2016,2,12,13,45,936.0,97.5,3.3,24.5,745.0,592.2,449.98
2016,2,12,14,0,929.0,97.0,3.3,25.0,727.0,549.39,414.88
2016,2,12,14,15,920.0,96.0,3.3,24.5,701.0,503.43,378.19
2016,2,12,14,30,911.0,95.0,3.3,24.0,675.0,456.07,339.3
2016,2,12,14,45,887.5,97.0,3.3,24.0,639.0,401.05,293.15
2016,2,12,15,0,864.0,99.0,3.3,24.0,603.0,349.89,249.1
2016,2,12,15,15,846.5,96.5,3.2,23.5,562.5,297.2,203.68
2016,2,12,15,30,829.0,94.0,3.1,23.0,522.0,245.07,158.92
2016,2,12,15,45,803.0,90.5,3.05,23.0,475.5,191.61,115.02
2016,2,12,16,0,777.0,87.0,3.0,23.0,429.0,140.19,77.4
2016,2,12,16,15,742.5,82.5,2.75,21.5,378.5,84.58,46.11
2016,2,12,16,30,708.0,78.0,2.5,20.0,328.0,52.32,40.17
2016,2,12,16,45,655.0,72.0,2.25,19.0,274.5,50.05,38.44
2016,2,12,17,0,602.0,66.0,2.0,18.0,221.0,47.75,36.53
2016,2,12,17,15,523.5,56.5,2.05,17.0,169.0,42.28,31.66
2016,2,12,17,30,445.0,47.0,2.1,16.0,117.0,36.6,26.34
2016,2,12,17,45,313.0,33.0,2.15,15.5,73.0,26.27,16.44
2016,2,12,18,0,181.0,19.0,2.2,15.0,29.0,15.35,0.0
2016,2,12,18,15,90.5,9.5,2.25,14.5,14.5,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.5,8.0,2.3,7.5,9.5,7.63,0.0
2016,2,13,7,30,89.0,16.0,2.3,8.0,19.0,71.99,0.0
2016,2,13,7,45,214.0,33.5,2.3,9.0,60.0,171.97,131.02
2016,2,13,8,0,339.0,51.0,2.3,10.0,101.0,264.7,217.21
2016,2,13,8,15,421.0,63.5,2.3,10.5,151.0,337.04,281.24
2016,2,13,8,30,503.0,76.0,2.3,11.0,201.0,414.64,347.11
2016,2,13,8,45,561.5,84.5,2.3,12.0,253.5,476.75,397.24
2016,2,13,9,0,620.0,93.0,2.3,13.0,306.0,540.16,446.22
2016,2,13,9,15,658.5,99.5,2.25,13.5,356.5,588.42,482.18
2016,2,13,9,30,697.0,106.0,2.2,14.0,407.0,635.98,516.46
2016,2,13,9,45,727.5,109.5,2.2,15.0,453.5,673.2,541.31
2016,2,13,10,0,758.0,113.0,2.2,16.0,500.0,708.64,563.78
2016,2,13,10,15,778.0,117.0,2.35,16.5,541.0,734.62,580.82
2016,2,13,10,30,798.0,121.0,2.5,17.0,582.0,757.95,595.94
2016,2,13,10,45,815.0,122.5,2.65,18.0,616.5,770.53,602.18
2016,2,13,11,0,832.0,124.0,2.8,19.0,651.0,783.2,608.61
2016,2,13,11,15,842.0,125.5,2.95,19.5,677.5,787.24,610.11
2016,2,13,11,30,852.0,127.0,3.1,20.0,704.0,787.92,609.41
2016,2,13,11,45,884.5,116.0,3.3,20.5,728.5,789.0,609.37
2016,2,13,12,0,917.0,105.0,3.5,21.0,753.0,783.09,604.44
2016,2,13,12,15,920.0,105.5,3.6,21.0,762.5,767.5,593.44
2016,2,13,12,30,923.0,106.0,3.7,21.0,772.0,748.59,580.09
2016,2,13,12,45,925.0,105.5,3.8,21.5,773.0,724.77,561.01
2016,2,13,13,0,927.0,105.0,3.9,22.0,774.0,697.84,539.44
2016,2,13,13,15,925.0,104.5,4.0,22.0,766.0,665.45,514.53
2016,2,13,13,30,923.0,104.0,4.1,22.0,758.0,630.41,487.12
2016,2,13,13,45,919.5,102.0,4.25,22.0,741.5,590.7,455.71
2016,2,13,14,0,916.0,100.0,4.4,22.0,725.0,548.8,421.88
2016,2,13,14,15,908.0,98.5,4.45,22.0,699.5,503.28,384.17
2016,2,13,14,30,900.0,97.0,4.5,22.0,674.0,456.31,344.33
2016,2,13,14,45,884.0,97.0,4.55,22.0,640.0,402.63,298.47
2016,2,13,15,0,868.0,97.0,4.6,22.0,606.0,352.11,254.12
2016,2,13,15,15,851.0,94.5,4.5,21.5,566.0,299.25,207.81
2016,2,13,15,30,834.0,92.0,4.4,21.0,526.0,246.88,162.12
2016,2,13,15,45,811.5,88.0,4.35,21.0,480.0,193.15,117.1
2016,2,13,16,0,789.0,84.0,4.3,21.0,434.0,141.05,78.03
2016,2,13,16,15,755.5,80.0,3.85,20.0,383.5,90.35,49.91
2016,2,13,16,30,722.0,76.0,3.4,19.0,333.0,50.64,38.86
2016,2,13,16,45,673.5,69.5,3.0,18.5,280.0,47.91,36.63
2016,2,13,17,0,625.0,63.0,2.6,18.0,227.0,45.08,34.19
2016,2,13,17,15,548.0,54.5,2.5,17.0,174.5,40.38,30.01
2016,2,13,17,30,471.0,46.0,2.4,16.0,122.0,35.51,25.43
2016,2,13,17,45,340.0,33.5,2.3,15.5,77.0,26.6,16.83
2016,2,13,18,0,209.0,21.0,2.2,15.0,32.0,17.19,0.06
2016,2,13,18,15,104.5,10.5,2.3,14.5,16.0,10.01,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.58,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,91.73,0.0
2016,2,14,7,45,265.5,32.5,4.8,12.0,65.5,196.61,150.79
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,297.58,243.91
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,371.09,309.88
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,448.93,377.34
2016,2,14,8,45,286.5,64.5,6.35,15.0,136.5,274.1,231.07
2016,2,14,9,0,0.0,62.0,6.8,16.0,62.0,57.66,43.3
2016,2,14,9,15,0.0,72.0,6.85,16.5,72.0,67.0,51.03
2016,2,14,9,30,0.0,82.0,6.9,17.0,82.0,76.5,58.72
2016,2,14,9,45,0.0,101.0,7.0,17.5,101.0,95.05,73.83
2016,2,14,10,0,0.0,120.0,7.1,18.0,120.0,113.57,88.73
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,122.55,95.66
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,131.51,102.52
2016,2,14,10,45,7.0,182.0,6.8,19.5,186.5,179.0,140.65
2016,2,14,11,0,14.0,225.0,6.7,20.0,234.0,226.44,178.13
2016,2,14,11,15,15.0,233.5,6.5,20.0,243.5,234.5,184.15
2016,2,14,11,30,16.0,242.0,6.3,20.0,253.0,242.48,190.15
2016,2,14,11,45,295.0,242.5,6.1,20.5,452.0,470.42,374.3
2016,2,14,12,0,574.0,243.0,5.9,21.0,651.0,675.12,531.12
2016,2,14,12,15,572.5,247.5,5.7,21.0,659.0,663.77,520.34
2016,2,14,12,30,571.0,252.0,5.5,21.0,667.0,650.26,508.75
2016,2,14,12,45,486.0,286.5,5.3,21.5,640.0,606.81,472.43
2016,2,14,13,0,401.0,321.0,5.1,22.0,613.0,562.72,436.02
2016,2,14,13,15,381.5,321.5,5.0,22.0,596.5,533.85,413.39
2016,2,14,13,30,362.0,322.0,4.9,22.0,580.0,505.04,390.65
2016,2,14,13,45,390.0,305.5,4.85,22.5,578.5,487.24,375.86
2016,2,14,14,0,418.0,289.0,4.8,23.0,577.0,466.69,358.54
2016,2,14,14,15,496.5,249.0,4.7,22.5,578.5,444.73,340.93
2016,2,14,14,30,575.0,209.0,4.6,22.0,580.0,416.39,317.06
2016,2,14,14,45,494.5,223.0,4.6,22.0,531.0,367.52,277.56
2016,2,14,15,0,414.0,237.0,4.6,22.0,482.0,328.37,246.06
2016,2,14,15,15,359.5,230.5,4.45,22.0,433.0,283.53,210.15
2016,2,14,15,30,305.0,224.0,4.3,22.0,384.0,243.65,178.91
2016,2,14,15,45,212.5,210.5,4.2,22.0,317.0,203.3,150.06
2016,2,14,16,0,120.0,197.0,4.1,22.0,250.0,167.55,126.11
2016,2,14,16,15,111.0,176.0,3.55,21.0,220.5,140.85,107.32
2016,2,14,16,30,102.0,155.0,3.0,20.0,191.0,117.91,96.74
2016,2,14,16,45,92.0,131.5,2.55,19.5,160.5,101.89,83.28
2016,2,14,17,0,82.0,108.0,2.1,19.0,130.0,85.29,69.04
2016,2,14,17,15,65.5,84.5,2.0,18.0,99.5,70.71,56.32
2016,2,14,17,30,49.0,61.0,1.9,17.0,69.0,52.17,39.79
2016,2,14,17,45,24.5,39.5,1.85,16.0,43.5,34.6,23.64
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,16.67,1.57
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,8.58,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,38.95,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,103.53,0.0
2016,2,15,7,45,291.0,32.0,4.2,10.5,69.0,209.78,163.42
2016,2,15,8,0,434.0,46.0,4.3,11.0,113.0,312.59,258.09
2016,2,15,8,15,517.0,55.5,4.55,12.0,165.5,386.68,323.91
2016,2,15,8,30,600.0,65.0,4.8,13.0,218.0,465.12,390.75
2016,2,15,8,45,658.5,70.5,5.05,14.0,273.0,526.72,441.47
2016,2,15,9,0,717.0,76.0,5.3,15.0,328.0,589.6,491.33
2016,2,15,9,15,752.0,81.0,5.35,15.5,380.0,632.84,524.52
2016,2,15,9,30,787.0,86.0,5.4,16.0,432.0,678.92,558.08
2016,2,15,9,45,818.0,87.5,5.5,16.5,480.5,716.56,584.54
2016,2,15,10,0,849.0,89.0,5.6,17.0,529.0,752.14,609.1
2016,2,15,10,15,866.0,92.0,5.6,17.5,570.5,776.42,624.47
2016,2,15,10,30,883.0,95.0,5.6,18.0,612.0,797.71,637.58
2016,2,15,10,45,898.0,95.5,5.6,18.5,647.5,806.41,641.35
2016,2,15,11,0,913.0,96.0,5.6,19.0,683.0,817.13,646.77
2016,2,15,11,15,921.0,97.5,5.6,19.5,709.5,820.09,646.6
2016,2,15,11,30,929.0,99.0,5.6,20.0,736.0,819.52,644.05
2016,2,15,11,45,931.5,101.5,5.7,20.5,753.5,812.25,637.24
2016,2,15,12,0,934.0,104.0,5.8,21.0,771.0,801.46,628.05
2016,2,15,12,15,936.0,104.5,5.7,21.0,780.0,784.83,615.11
2016,2,15,12,30,938.0,105.0,5.6,21.0,789.0,764.84,599.88
2016,2,15,12,45,942.0,103.0,5.6,21.0,790.5,740.5,581.13
2016,2,15,13,0,946.0,101.0,5.6,21.0,792.0,712.91,559.35
2016,2,15,13,15,943.5,100.5,5.45,21.0,783.5,679.58,532.37
2016,2,15,13,30,941.0,100.0,5.3,21.0,775.0,643.56,502.99
2016,2,15,13,45,942.0,96.5,5.15,21.5,759.5,604.18,469.71
2016,2,15,14,0,943.0,93.0,5.0,22.0,744.0,562.22,433.93
2016,2,15,14,15,936.0,92.0,4.85,21.5,718.5,516.4,396.09
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,468.95,355.97
2016,2,15,14,45,920.5,88.5,4.6,21.0,660.5,418.26,311.76
2016,2,15,15,0,912.0,86.0,4.5,21.0,628.0,366.55,265.86
2016,2,15,15,15,897.5,83.5,4.25,20.5,587.5,312.46,218.0
2016,2,15,15,30,883.0,81.0,4.0,20.0,547.0,258.41,170.37
2016,2,15,15,45,869.0,76.5,3.8,20.0,502.0,197.47,118.59
2016,2,15,16,0,855.0,72.0,3.6,20.0,457.0,142.52,76.15
2016,2,15,16,15,825.5,68.5,3.05,19.0,405.5,88.45,44.74
2016,2,15,16,30,796.0,65.0,2.5,18.0,354.0,46.64,35.51
2016,2,15,16,45,758.5,59.0,2.0,17.5,300.5,43.59,32.99
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,40.42,30.26
2016,2,15,17,15,650.5,46.5,1.45,16.0,192.0,36.63,26.89
2016,2,15,17,30,580.0,40.0,1.4,15.0,137.0,32.78,23.24
2016,2,15,17,45,455.0,30.0,1.35,14.0,88.5,25.28,16.04
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,17.46,3.4
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.5,3.35,9.5,14.5,52.47,0.0
2016,2,16,7,30,210.0,19.0,3.6,10.0,29.0,135.64,6.13
2016,2,16,7,45,345.0,31.5,3.85,11.0,74.5,237.16,186.08
2016,2,16,8,0,480.0,44.0,4.1,12.0,120.0,336.75,277.25
2016,2,16,8,15,558.5,52.5,4.2,13.0,173.0,408.89,340.85
2016,2,16,8,30,637.0,61.0,4.3,14.0,226.0,485.09,404.88
2016,2,16,8,45,686.5,66.5,4.4,15.0,280.0,542.2,450.93
2016,2,16,9,0,736.0,72.0,4.5,16.0,334.0,596.64,493.05
2016,2,16,9,15,769.0,76.5,4.7,17.0,385.0,642.45,526.79
2016,2,16,9,30,802.0,81.0,4.9,18.0,436.0,687.02,558.0
2016,2,16,9,45,825.0,84.0,5.15,19.0,483.0,720.85,580.63
2016,2,16,10,0,848.0,87.0,5.4,20.0,530.0,752.38,601.25
2016,2,16,10,15,864.0,89.5,5.25,20.5,571.0,775.38,614.76
2016,2,16,10,30,880.0,92.0,5.1,21.0,612.0,795.41,625.95
2016,2,16,10,45,890.5,94.5,5.0,21.5,645.5,802.93,628.25
2016,2,16,11,0,901.0,97.0,4.9,22.0,679.0,812.39,632.1
2016,2,16,11,15,908.5,98.5,4.65,22.5,705.5,815.0,630.25
2016,2,16,11,30,916.0,100.0,4.4,23.0,732.0,814.12,626.09
2016,2,16,11,45,911.0,106.0,4.2,23.5,747.5,804.9,616.89
2016,2,16,12,0,906.0,112.0,4.0,24.0,763.0,792.27,605.52
2016,2,16,12,15,908.5,112.5,3.75,24.0,772.5,776.34,592.96
2016,2,16,12,30,911.0,113.0,3.5,24.0,782.0,757.14,578.22
2016,2,16,12,45,909.5,113.5,3.3,24.5,781.5,732.01,557.49
2016,2,16,13,0,908.0,114.0,3.1,25.0,781.0,703.96,534.44
2016,2,16,13,15,905.0,114.0,2.95,25.0,772.5,671.72,509.45
2016,2,16,13,30,902.0,114.0,2.8,25.0,764.0,636.94,482.25
2016,2,16,13,45,896.0,113.0,2.65,25.0,746.5,597.22,451.04
2016,2,16,14,0,890.0,112.0,2.5,25.0,729.0,553.7,416.49
2016,2,16,14,15,881.5,110.5,2.6,25.0,704.0,508.02,380.29
2016,2,16,14,30,873.0,109.0,2.7,25.0,679.0,461.04,342.01
2016,2,16,14,45,862.5,106.5,2.8,25.0,646.0,411.37,300.63
2016,2,16,15,0,852.0,104.0,2.9,25.0,613.0,361.08,257.73
2016,2,16,15,15,772.5,114.0,2.95,24.5,552.5,298.24,206.88
2016,2,16,15,30,693.0,124.0,3.0,24.0,492.0,245.73,164.65
2016,2,16,15,45,714.0,105.5,3.1,24.0,456.5,193.93,120.33
2016,2,16,16,0,735.0,87.0,3.2,24.0,421.0,144.35,81.05
2016,2,16,16,15,721.5,84.0,3.0,23.0,380.5,92.88,49.7
2016,2,16,16,30,708.0,81.0,2.8,22.0,340.0,53.84,41.11
2016,2,16,16,45,664.0,74.0,2.65,21.0,287.5,50.91,38.84
2016,2,16,17,0,620.0,67.0,2.5,20.0,235.0,47.86,36.34
2016,2,16,17,15,545.0,58.5,2.6,19.0,182.5,43.32,32.36
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,38.64,28.01
2016,2,16,17,45,349.5,36.5,2.85,17.0,84.0,28.95,18.96
2016,2,16,18,0,229.0,23.0,3.0,16.0,38.0,18.71,5.11
2016,2,16,18,15,114.5,11.5,3.1,15.5,19.0,10.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,124.5,9.5,1.7,7.5,16.5,60.93,0.0
2016,2,17,7,30,249.0,19.0,1.9,8.0,33.0,155.46,33.51
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,255.08,202.34
2016,2,17,8,0,510.0,43.0,2.4,10.0,125.0,353.6,291.97
2016,2,17,8,15,586.0,51.0,2.6,11.0,179.0,425.01,354.62
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,500.31,417.47
2016,2,17,8,45,707.5,65.0,3.05,13.0,287.0,552.76,459.73
2016,2,17,9,0,753.0,71.0,3.3,14.0,341.0,609.82,503.73
2016,2,17,9,15,785.0,75.0,3.35,14.5,393.0,654.9,536.58
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,698.65,567.18
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,732.91,589.16
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,764.77,609.02
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,787.98,622.54
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,802.86,629.98
2016,2,17,10,45,902.0,94.5,3.3,18.5,655.0,815.33,635.76
2016,2,17,11,0,912.0,97.0,3.2,19.0,689.0,824.43,639.19
2016,2,17,11,15,920.0,98.0,3.15,19.0,715.5,826.87,639.54
2016,2,17,11,30,928.0,99.0,3.1,19.0,742.0,825.79,637.61
2016,2,17,11,45,931.0,101.0,3.05,19.5,760.0,818.35,630.19
2016,2,17,12,0,934.0,103.0,3.0,20.0,778.0,807.4,620.53
2016,2,17,12,15,936.5,103.5,3.0,20.0,787.5,791.09,608.74
2016,2,17,12,30,939.0,104.0,3.0,20.0,797.0,771.4,594.7
2016,2,17,12,45,938.0,104.5,3.05,20.5,797.0,746.01,575.34
2016,2,17,13,0,937.0,105.0,3.1,21.0,797.0,717.57,552.85
2016,2,17,13,15,934.5,104.5,3.1,21.0,788.5,684.34,527.42
2016,2,17,13,30,932.0,104.0,3.1,21.0,780.0,648.46,499.57
2016,2,17,13,45,925.5,103.5,3.1,21.5,762.5,607.87,466.76
2016,2,17,14,0,919.0,103.0,3.1,22.0,745.0,565.26,431.82
2016,2,17,14,15,911.5,101.5,3.1,22.0,719.0,519.49,394.54
2016,2,17,14,30,904.0,100.0,3.1,22.0,693.0,472.2,355.11
2016,2,17,14,45,891.5,98.5,3.1,22.0,659.5,421.75,312.29
2016,2,17,15,0,879.0,97.0,3.1,22.0,626.0,366.36,264.75
2016,2,17,15,15,863.0,94.5,3.05,21.5,585.5,312.76,218.3
2016,2,17,15,30,847.0,92.0,3.0,21.0,545.0,259.53,172.01
2016,2,17,15,45,824.5,88.5,2.95,21.0,498.5,205.02,125.99
2016,2,17,16,0,802.0,85.0,2.9,21.0,452.0,152.11,85.24
2016,2,17,16,15,770.0,81.0,2.55,20.0,401.0,100.16,54.09
2016,2,17,16,30,738.0,77.0,2.2,19.0,350.0,50.72,38.89
2016,2,17,16,45,691.5,71.0,1.9,18.5,296.5,48.43,37.09
2016,2,17,17,0,645.0,65.0,1.6,18.0,243.0,46.07,35.1
2016,2,17,17,15,572.5,57.0,1.65,17.0,189.0,41.89,31.42
2016,2,17,17,30,500.0,49.0,1.7,16.0,135.0,37.58,27.38
2016,2,17,17,45,377.0,36.5,1.75,15.0,88.0,28.81,19.11
2016,2,17,18,0,254.0,24.0,1.8,14.0,41.0,19.56,6.7
2016,2,17,18,15,127.0,12.0,1.85,14.0,20.5,11.44,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,61.5,12.5,3.9,12.5,16.0,37.72,0.0
2016,2,18,7,30,123.0,25.0,4.1,13.0,32.0,106.73,34.17
2016,2,18,7,45,266.5,40.5,4.35,13.5,78.0,210.6,165.66
2016,2,18,8,0,410.0,56.0,4.6,14.0,124.0,314.62,258.4
2016,2,18,8,15,491.0,66.5,4.8,14.5,177.0,389.66,324.35
2016,2,18,8,30,572.0,77.0,5.0,15.0,230.0,468.49,391.14
2016,2,18,8,45,301.0,108.5,5.25,16.0,190.5,331.46,276.57
2016,2,18,9,0,30.0,140.0,5.5,17.0,151.0,170.7,138.03
2016,2,18,9,15,58.0,167.5,5.5,17.5,192.5,220.1,178.91
2016,2,18,9,30,86.0,195.0,5.5,18.0,234.0,270.11,219.28
2016,2,18,9,45,477.5,141.0,5.55,18.5,390.5,531.17,434.76
2016,2,18,10,0,869.0,87.0,5.6,19.0,547.0,774.99,621.93
2016,2,18,10,15,884.5,89.5,5.6,19.5,588.5,797.97,635.04
2016,2,18,10,30,900.0,92.0,5.6,20.0,630.0,812.54,642.94
2016,2,18,10,45,914.0,92.5,5.7,20.5,665.0,826.0,650.59
2016,2,18,11,0,928.0,93.0,5.8,21.0,700.0,836.12,655.9
2016,2,18,11,15,935.5,94.0,5.85,21.0,726.5,838.2,656.56
2016,2,18,11,30,943.0,95.0,5.9,21.0,753.0,836.69,654.81
2016,2,18,11,45,948.0,95.5,5.95,21.5,771.0,829.11,647.54
2016,2,18,12,0,953.0,96.0,6.0,22.0,789.0,817.95,637.87
2016,2,18,12,15,955.0,96.5,6.05,22.0,798.5,801.02,625.4
2016,2,18,12,30,957.0,97.0,6.1,22.0,808.0,780.65,610.53
2016,2,18,12,45,956.5,97.0,6.15,22.5,808.0,754.73,590.48
2016,2,18,13,0,956.0,97.0,6.2,23.0,808.0,725.68,566.69
2016,2,18,13,15,953.5,96.5,6.2,23.0,799.0,691.92,540.03
2016,2,18,13,30,951.0,96.0,6.2,23.0,790.0,655.43,510.88
2016,2,18,13,45,946.0,95.5,6.2,23.5,772.5,615.0,477.23
2016,2,18,14,0,941.0,95.0,6.2,24.0,755.0,572.38,441.33
2016,2,18,14,15,933.5,93.5,6.15,24.0,729.0,525.69,402.38
2016,2,18,14,30,926.0,92.0,6.1,24.0,703.0,477.45,361.31
2016,2,18,14,45,906.0,93.5,6.05,24.0,667.5,425.72,316.75
2016,2,18,15,0,886.0,95.0,6.0,24.0,632.0,369.57,268.03
2016,2,18,15,15,870.0,92.5,5.85,23.5,591.0,315.53,220.7
2016,2,18,15,30,854.0,90.0,5.7,23.0,550.0,261.84,173.62
2016,2,18,15,45,828.5,87.5,5.55,23.0,503.0,207.16,127.25
2016,2,18,16,0,803.0,85.0,5.4,23.0,456.0,154.41,86.44
2016,2,18,16,15,771.0,81.0,5.0,22.5,404.5,102.26,54.56
2016,2,18,16,30,739.0,77.0,4.6,22.0,353.0,55.89,42.86
2016,2,18,16,45,689.0,71.5,4.2,21.5,298.5,48.64,36.78
2016,2,18,17,0,639.0,66.0,3.8,21.0,244.0,46.7,35.18
2016,2,18,17,15,566.5,58.0,3.65,20.0,190.5,42.57,31.59
2016,2,18,17,30,494.0,50.0,3.5,19.0,137.0,38.3,27.65
2016,2,18,17,45,369.5,37.5,3.4,18.5,89.5,29.57,19.48
2016,2,18,18,0,245.0,25.0,3.3,18.0,42.0,20.38,7.84
2016,2,18,18,15,122.5,12.5,3.5,17.5,21.0,11.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,71.0,12.0,4.4,15.0,16.5,41.46,0.0
2016,2,19,7,30,142.0,24.0,4.6,15.0,33.0,115.27,48.38
2016,2,19,7,45,275.5,39.5,4.8,15.5,78.0,214.17,168.33
2016,2,19,8,0,409.0,55.0,5.0,16.0,123.0,315.06,257.61
2016,2,19,8,15,487.0,65.0,5.1,16.5,175.5,387.81,321.13
2016,2,19,8,30,565.0,75.0,5.2,17.0,228.0,464.27,385.39
2016,2,19,8,45,620.5,81.0,5.3,17.5,281.5,524.63,434.55
2016,2,19,9,0,676.0,87.0,5.4,18.0,335.0,586.04,482.86
2016,2,19,9,15,342.0,123.0,5.35,18.5,248.5,401.76,330.63
2016,2,19,9,30,8.0,159.0,5.3,19.0,162.0,161.93,128.27
2016,2,19,9,45,10.0,175.0,5.25,20.0,179.5,178.62,141.18
2016,2,19,10,0,12.0,191.0,5.2,21.0,197.0,195.31,153.61
2016,2,19,10,15,421.0,151.0,5.1,21.0,404.0,507.9,409.24
2016,2,19,10,30,830.0,111.0,5.0,21.0,611.0,787.82,620.81
2016,2,19,10,45,839.5,114.5,4.95,21.5,644.0,800.35,625.61
2016,2,19,11,0,849.0,118.0,4.9,22.0,677.0,809.6,629.57
2016,2,19,11,15,857.5,119.5,4.8,22.5,703.0,812.55,628.85
2016,2,19,11,30,866.0,121.0,4.7,23.0,729.0,812.1,625.87
2016,2,19,11,45,867.0,124.0,4.6,23.5,745.5,804.0,617.63
2016,2,19,12,0,868.0,127.0,4.5,24.0,762.0,792.56,607.25
2016,2,19,12,15,870.5,128.0,4.45,24.0,771.0,776.94,595.59
2016,2,19,12,30,873.0,129.0,4.4,24.0,780.0,758.11,581.73
2016,2,19,12,45,871.0,129.5,4.35,24.5,779.5,732.54,561.11
2016,2,19,13,0,869.0,130.0,4.3,25.0,779.0,704.19,538.38
2016,2,19,13,15,865.5,129.5,4.2,25.0,770.5,671.29,513.04
2016,2,19,13,30,862.0,129.0,4.1,25.0,762.0,636.02,485.6
2016,2,19,13,45,855.5,128.5,4.1,25.0,744.5,596.86,455.04
2016,2,19,14,0,849.0,128.0,4.1,25.0,727.0,555.92,422.49
2016,2,19,14,15,839.5,126.0,4.05,25.0,701.5,510.62,385.88
2016,2,19,14,30,830.0,124.0,4.0,25.0,676.0,464.24,347.58
2016,2,19,14,45,816.5,122.0,4.0,25.0,642.5,415.49,306.69
2016,2,19,15,0,803.0,120.0,4.0,25.0,609.0,366.52,264.76
2016,2,19,15,15,785.0,116.5,3.9,24.5,569.0,315.01,220.81
2016,2,19,15,30,767.0,113.0,3.8,24.0,529.0,259.41,173.57
2016,2,19,15,45,742.5,109.0,3.75,24.0,483.5,207.65,130.35
2016,2,19,16,0,718.0,105.0,3.7,24.0,438.0,157.85,92.01
2016,2,19,16,15,683.5,99.0,3.3,23.0,388.0,108.08,61.16
2016,2,19,16,30,649.0,93.0,2.9,22.0,338.0,62.35,48.4
2016,2,19,16,45,599.0,86.0,2.55,21.5,286.0,59.85,46.49
2016,2,19,17,0,549.0,79.0,2.2,21.0,234.0,57.3,44.39
2016,2,19,17,15,476.0,68.5,2.1,20.0,182.0,51.49,39.37
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,45.44,33.87
2016,2,19,17,45,288.0,42.5,1.95,18.5,85.0,32.82,22.32
2016,2,19,18,0,173.0,27.0,1.9,18.0,40.0,21.25,9.12
2016,2,19,18,15,86.5,13.5,1.9,17.5,20.0,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.5,12.5,2.75,16.5,16.0,33.86,0.0
2016,2,20,7,30,103.0,25.0,3.0,17.0,32.0,91.47,43.99
2016,2,20,7,45,212.5,43.0,3.3,17.5,74.0,187.79,146.37
2016,2,20,8,0,322.0,61.0,3.6,18.0,116.0,275.96,223.3
2016,2,20,8,15,397.0,74.0,3.85,18.5,166.0,345.25,282.86
2016,2,20,8,30,472.0,87.0,4.1,19.0,216.0,419.19,344.19
2016,2,20,8,45,524.0,96.0,4.35,19.5,267.0,480.44,393.45
2016,2,20,9,0,576.0,105.0,4.6,20.0,318.0,540.6,440.54
2016,2,20,9,15,612.5,111.5,4.7,20.5,367.5,587.49,475.72
2016,2,20,9,30,649.0,118.0,4.8,21.0,417.0,633.66,509.53
2016,2,20,9,45,324.5,103.5,4.9,21.5,253.0,375.36,304.52
2016,2,20,10,0,0.0,89.0,5.0,22.0,89.0,82.93,62.1
2016,2,20,10,15,0.0,95.5,5.0,22.0,95.5,89.15,67.13
2016,2,20,10,30,0.0,102.0,5.0,22.0,102.0,95.35,71.96
2016,2,20,10,45,0.0,123.5,5.05,22.5,123.5,115.99,88.2
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,136.6,104.23
2016,2,20,11,15,0.5,153.5,5.05,23.5,154.0,144.95,110.44
2016,2,20,11,30,1.0,162.0,5.0,24.0,163.0,153.25,116.6
2016,2,20,11,45,5.0,190.5,5.0,24.5,194.5,183.34,139.87
2016,2,20,12,0,9.0,219.0,5.0,25.0,226.0,213.09,162.59
2016,2,20,12,15,5.0,187.0,5.0,25.0,191.0,179.05,135.96
2016,2,20,12,30,1.0,155.0,5.0,25.0,156.0,145.64,109.8
2016,2,20,12,45,1.0,155.0,5.0,25.5,156.0,145.41,109.42
2016,2,20,13,0,1.0,155.0,5.0,26.0,156.0,145.18,109.03
2016,2,20,13,15,34.5,249.5,4.95,26.0,275.0,254.04,193.66
2016,2,20,13,30,68.0,344.0,4.9,26.0,394.0,355.92,270.82
2016,2,20,13,45,194.0,336.5,4.9,26.0,475.0,413.32,314.83
2016,2,20,14,0,320.0,329.0,4.9,26.0,556.0,458.66,348.46
2016,2,20,14,15,162.0,257.5,4.8,26.0,372.5,306.82,233.55
2016,2,20,14,30,4.0,186.0,4.7,26.0,189.0,172.27,130.49
2016,2,20,14,45,150.5,231.0,4.6,26.0,323.5,259.11,196.37
2016,2,20,15,0,297.0,276.0,4.5,26.0,458.0,328.21,245.19
2016,2,20,15,15,221.0,264.0,4.25,25.5,394.5,281.97,210.29
2016,2,20,15,30,145.0,252.0,4.0,25.0,331.0,239.0,179.03
2016,2,20,15,45,119.0,228.5,3.8,25.0,289.5,204.59,152.98
2016,2,20,16,0,93.0,205.0,3.6,25.0,248.0,179.16,134.47
2016,2,20,16,15,85.0,183.0,3.2,24.0,219.5,153.35,116.03
2016,2,20,16,30,77.0,161.0,2.8,23.0,191.0,128.6,104.48
2016,2,20,16,45,71.0,138.0,2.45,22.5,162.0,111.55,90.45
2016,2,20,17,0,65.0,115.0,2.1,22.0,133.0,94.33,75.97
2016,2,20,17,15,49.5,91.5,2.15,21.5,103.5,76.32,60.48
2016,2,20,17,30,34.0,68.0,2.2,21.0,74.0,57.87,44.26
2016,2,20,17,45,17.0,45.5,2.3,21.0,48.5,39.67,27.87
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.15,9.44
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,10.96,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,17.0,2.0,1.91,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.7,0.0
2016,2,21,7,45,0.0,9.5,2.7,17.5,9.5,8.79,1.52
2016,2,21,8,0,0.0,15.0,3.0,18.0,15.0,13.89,5.97
2016,2,21,8,15,0.0,21.0,3.15,18.0,21.0,19.46,10.8
2016,2,21,8,30,0.0,27.0,3.3,18.0,27.0,25.04,15.58
2016,2,21,8,45,0.0,33.5,3.45,18.5,33.5,31.09,20.64
2016,2,21,9,0,0.0,40.0,3.6,19.0,40.0,37.15,25.62
2016,2,21,9,15,0.0,74.0,3.6,19.0,74.0,68.87,51.98
2016,2,21,9,30,0.0,108.0,3.6,19.0,108.0,102.32,79.38
2016,2,21,9,45,0.0,111.0,3.6,19.0,111.0,104.79,81.1
2016,2,21,10,0,0.0,114.0,3.6,19.0,114.0,107.38,82.97
2016,2,21,10,15,0.0,79.0,3.5,19.0,79.0,73.59,55.14
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,40.94,28.22
2016,2,21,10,45,0.0,80.5,3.35,19.5,80.5,75.02,55.97
2016,2,21,11,0,0.0,117.0,3.3,20.0,117.0,109.61,83.67
2016,2,21,11,15,0.0,117.0,3.15,20.0,117.0,109.54,83.42
2016,2,21,11,30,0.0,117.0,3.0,20.0,117.0,109.48,83.25
2016,2,21,11,45,9.0,191.5,2.85,20.5,198.0,187.4,145.03
2016,2,21,12,0,18.0,266.0,2.7,21.0,279.0,265.08,204.85
2016,2,21,12,15,16.0,259.5,2.45,21.0,271.5,256.08,197.34
2016,2,21,12,30,14.0,253.0,2.2,21.0,264.0,247.26,190.27
2016,2,21,12,45,16.0,262.0,1.95,21.0,274.0,255.89,196.7
2016,2,21,13,0,18.0,271.0,1.7,21.0,284.0,264.2,202.79
2016,2,21,13,15,35.0,301.5,1.5,21.0,327.5,302.11,231.52
2016,2,21,13,30,52.0,332.0,1.3,21.0,371.0,335.89,256.47
2016,2,21,13,45,44.5,316.0,1.15,21.5,348.5,312.55,238.01
2016,2,21,14,0,37.0,300.0,1.0,22.0,326.0,290.03,220.54
2016,2,21,14,15,38.5,292.0,0.95,21.5,318.5,279.45,213.13
2016,2,21,14,30,40.0,284.0,0.9,21.0,311.0,268.67,205.44
2016,2,21,14,45,64.0,284.0,0.9,21.0,325.0,272.74,208.42
2016,2,21,15,0,88.0,284.0,0.9,21.0,339.0,273.82,208.7
2016,2,21,15,15,56.5,248.5,0.85,21.0,283.5,229.09,175.05
2016,2,21,15,30,25.0,213.0,0.8,21.0,228.0,194.19,149.28
2016,2,21,15,45,12.5,170.0,0.75,21.0,177.5,153.86,118.48
2016,2,21,16,0,0.0,127.0,0.7,21.0,127.0,114.95,88.41
2016,2,21,16,15,0.0,112.0,0.65,20.5,112.0,101.43,78.03
2016,2,21,16,30,0.0,97.0,0.6,20.0,97.0,87.98,70.78
2016,2,21,16,45,0.0,81.5,0.55,20.0,81.5,74.46,59.34
2016,2,21,17,0,0.0,66.0,0.5,20.0,66.0,60.82,47.61
2016,2,21,17,15,0.0,50.5,0.5,19.5,50.5,46.94,35.55
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,32.5,22.75
2016,2,21,17,45,0.0,22.0,0.55,19.0,22.0,20.4,11.84
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,8.33,0.54
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.29,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
