Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,2.38,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,4.62,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,10.65,3.19
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,16.68,8.52
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,24.11,14.99
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,31.55,21.38
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,30.16,20.13
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,28.77,18.86
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,36.22,25.04
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,43.69,31.15
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,51.15,37.2
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,58.63,43.19
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,66.58,49.61
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,74.54,56.0
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,121.52,93.91
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,169.16,131.48
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,203.89,158.59
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,238.31,185.09
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,309.17,239.02
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,371.71,284.91
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,372.0,283.88
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,372.02,282.98
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,463.79,350.68
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,545.99,407.53
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,529.99,394.66
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,512.76,381.84
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,546.69,406.68
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,561.68,415.34
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,517.14,381.51
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,471.61,346.5
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,419.53,305.98
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,370.9,266.64
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,320.14,225.11
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,270.27,183.58
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,219.06,141.47
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,170.02,103.53
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,121.6,72.21
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,76.9,61.29
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,68.25,54.03
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,64.42,50.76
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,56.42,43.88
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,49.12,37.32
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,37.01,26.19
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,24.36,12.99
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,14.77,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,62.86,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,167.83,111.49
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,267.21,217.06
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,374.17,312.22
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,252.13,212.45
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,77.63,60.94
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,81.76,64.37
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,86.35,67.99
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,76.06,59.08
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,67.01,51.24
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,74.03,56.87
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,81.05,62.45
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,104.15,81.48
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,127.36,100.46
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,129.53,102.02
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,131.73,103.64
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,265.8,213.96
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,394.91,317.78
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,483.31,389.79
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,560.03,451.69
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,447.81,361.0
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,335.56,269.19
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,455.38,368.26
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,563.73,455.75
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,373.65,302.34
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,196.7,156.66
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,196.74,156.89
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,196.7,156.97
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,211.78,169.76
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,225.94,181.8
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,188.54,151.4
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,152.09,121.68
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,123.76,98.6
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,95.47,75.3
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,137.27,110.12
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,165.57,133.59
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,145.03,117.36
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,125.17,102.01
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,113.77,97.21
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,96.02,81.35
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,77.7,64.82
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,59.16,47.75
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,40.81,30.59
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,22.16,12.16
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,11.44,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,103.28,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,251.34,180.88
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,342.29,285.77
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,439.55,374.71
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,509.66,438.11
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,582.16,500.66
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,639.7,548.39
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,691.69,588.83
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,735.56,620.88
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,777.72,650.83
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,811.2,673.64
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,842.21,694.29
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,864.4,707.59
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,883.2,718.29
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,894.73,723.79
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,902.58,726.68
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,904.0,724.95
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,901.47,720.5
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,892.29,711.36
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,879.2,699.56
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,860.94,685.24
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,838.96,668.33
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,811.85,646.73
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,781.24,622.69
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,745.14,594.08
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,706.02,562.27
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,663.03,526.94
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,617.46,488.88
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,568.05,446.97
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,516.74,402.53
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,462.28,354.58
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,406.55,304.43
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,348.74,251.71
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,290.65,198.53
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,230.98,145.35
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,172.0,96.36
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,113.36,56.35
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,56.77,34.15
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,43.32,33.26
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,40.87,31.2
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,33.99,25.07
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,31.78,22.98
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,26.23,17.65
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,20.5,11.09
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,103.17,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,252.36,185.35
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,341.02,281.59
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,437.01,367.24
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,506.7,427.2
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,578.75,485.81
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,634.47,528.34
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,689.88,567.69
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,732.92,597.35
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,768.35,620.67
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,800.89,640.27
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,830.73,657.56
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,852.43,671.02
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,870.86,682.19
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,882.15,687.09
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,889.8,689.57
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,891.0,688.98
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,888.44,685.97
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,879.42,677.36
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,866.67,666.39
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,847.95,652.98
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,825.68,637.21
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,798.44,617.09
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,767.99,594.76
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,732.41,567.81
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,694.03,538.3
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,651.48,505.23
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,606.74,469.7
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,558.4,431.33
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,508.48,390.45
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,455.12,345.0
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,401.51,298.22
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,345.62,249.22
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,289.9,199.78
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,227.72,145.74
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,172.46,100.3
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,117.13,62.2
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,64.65,40.06
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,50.44,39.29
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,48.54,37.74
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,40.75,30.88
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,37.26,27.65
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,30.43,21.19
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,23.28,13.43
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,13.82,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,89.67,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,230.9,174.93
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,318.03,264.32
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,414.39,348.89
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,483.91,408.61
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,552.3,464.85
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,609.17,509.47
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,665.99,551.29
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,710.87,581.84
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,754.15,610.33
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,787.9,631.44
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,819.06,650.38
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,835.38,657.61
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,854.52,666.84
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,867.23,671.37
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,876.42,673.47
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,877.93,672.17
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,875.8,668.59
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,868.4,660.36
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,857.33,649.86
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,839.33,636.74
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,817.87,621.46
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,791.83,602.05
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,762.55,580.44
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,727.87,555.21
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,690.44,527.56
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,649.08,496.01
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,605.44,461.98
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,557.52,424.33
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,508.02,384.37
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,455.96,341.68
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,403.06,296.84
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,347.52,248.58
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,292.06,199.8
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,229.48,146.24
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,173.8,100.79
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,118.8,62.84
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,66.59,40.2
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,50.29,39.17
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,48.38,37.63
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,40.61,30.8
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,37.12,27.58
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,30.29,21.14
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,23.13,13.55
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,13.82,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,82.24,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,214.36,163.57
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,298.29,246.6
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,390.7,327.89
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,460.5,387.57
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,533.29,446.96
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,589.43,490.77
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,645.74,532.84
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,690.53,564.5
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,730.7,592.02
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,764.19,613.15
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,795.19,632.19
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,818.39,646.38
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,838.56,658.41
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,850.75,664.75
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,859.53,668.81
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,861.95,669.46
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,855.95,664.32
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,848.61,657.49
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,837.8,648.36
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,821.33,636.29
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,801.55,622.0
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,775.67,602.48
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,746.85,580.02
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,713.33,554.08
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,677.27,525.88
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,637.24,494.39
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,593.73,459.66
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,546.59,421.25
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,498.19,380.95
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,447.13,337.76
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,395.67,293.24
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,342.0,246.69
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,288.86,200.11
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,235.08,153.56
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,177.72,106.79
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,125.29,70.28
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,76.03,47.55
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,58.27,45.63
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,55.7,43.55
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,51.24,39.75
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,46.62,35.57
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,37.45,27.1
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,26.6,16.36
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,13.48,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,85.26,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,180.33,137.31
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,264.78,216.93
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,360.15,300.11
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,238.08,199.39
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,66.01,50.61
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,89.73,70.4
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,113.33,89.61
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,128.75,101.89
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,144.11,113.96
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,157.99,124.75
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,171.9,135.45
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,233.65,184.96
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,306.85,242.47
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,319.65,251.36
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,332.19,260.09
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,279.91,218.02
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,223.28,172.66
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,261.44,202.04
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,298.97,230.41
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,451.13,349.19
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,587.58,451.83
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,673.5,518.75
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,739.99,569.09
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,706.63,542.46
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,670.85,514.27
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,630.58,482.7
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,588.4,449.26
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,542.67,412.58
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,495.82,374.19
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,414.91,311.23
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,358.48,268.71
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,331.97,241.75
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,286.39,196.52
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,233.25,151.48
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,181.91,110.21
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,131.41,75.55
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,84.35,53.5
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,65.18,51.01
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,62.14,48.59
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,56.69,44.0
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,49.43,37.58
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,39.41,28.41
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,28.96,18.14
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,14.68,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,66.48,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,138.87,105.66
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,229.79,185.48
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,320.09,261.93
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,390.34,320.17
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,464.61,379.39
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,283.81,232.95
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,79.74,60.77
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,91.33,70.18
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,102.9,79.23
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,150.79,117.62
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,199.07,155.48
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,199.15,154.68
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,199.41,154.17
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,219.01,168.94
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,238.43,183.42
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,264.24,203.06
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,289.68,222.25
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,254.32,194.82
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,219.82,168.08
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,523.21,407.69
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,786.69,600.92
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,658.78,500.95
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,535.87,405.57
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,514.36,390.12
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,492.76,374.03
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,551.96,421.16
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,588.88,448.96
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,543.89,412.98
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,497.95,375.81
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,444.47,332.43
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,397.41,293.33
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,347.46,251.69
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,298.75,210.57
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,249.08,169.02
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,201.48,130.99
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,153.85,97.63
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,110.03,74.89
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,87.04,69.65
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,80.74,64.39
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,71.75,56.85
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,62.32,48.61
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,49.62,37.18
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,33.96,22.56
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,17.44,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,42.88,3.07
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,90.32,67.12
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,146.24,116.65
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,214.57,175.19
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,266.07,218.9
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,320.05,263.46
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,462.88,379.98
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,612.7,496.98
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,675.99,542.28
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,739.16,586.84
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,775.41,610.75
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,813.49,635.87
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,836.95,651.5
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,857.34,665.07
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,867.17,671.43
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,879.81,680.01
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,882.06,681.05
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,880.72,679.72
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,874.67,674.08
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,864.94,665.96
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,847.76,653.52
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,827.11,638.71
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,801.72,620.53
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,773.0,599.95
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,738.42,573.89
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,701.06,544.55
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,659.54,511.76
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,615.57,476.4
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,568.29,438.43
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,519.37,398.1
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,466.62,353.04
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,413.84,307.04
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,358.68,258.82
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,298.06,205.75
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,241.22,155.76
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,185.33,108.97
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,129.65,68.76
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,76.68,42.15
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,49.54,37.64
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,46.79,35.4
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,43.87,32.98
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,37.31,27.19
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,31.01,21.4
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,24.38,14.86
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,12.09,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,132.69,44.22
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,271.79,218.01
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,353.63,293.62
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,442.65,370.49
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,509.96,427.08
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,575.88,480.24
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,628.84,520.27
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,681.24,558.3
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,724.78,588.28
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,766.65,616.39
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,796.42,635.08
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,823.31,651.53
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,845.22,664.28
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,864.01,674.88
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,873.6,679.22
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,879.61,681.29
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,875.18,676.14
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,873.07,672.89
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,862.5,663.8
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,848.56,652.54
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,831.72,639.08
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,811.64,623.5
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,785.59,604.34
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,753.98,580.23
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,719.7,554.39
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,683.11,526.43
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,641.45,493.3
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,598.75,458.87
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,553.12,422.61
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,506.51,384.71
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,456.5,343.28
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,401.57,297.1
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,348.87,252.22
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,296.94,207.39
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,233.16,163.32
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,207.63,153.78
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,160.44,121.23
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,123.78,96.03
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,89.11,71.43
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,70.66,55.72
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,62.95,49.26
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,55.98,43.17
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,44.63,32.9
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,32.76,21.69
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,16.58,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
