Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,94.02,39.43
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,185.21,144.43
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,282.81,229.91
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,395.27,325.0
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,466.92,384.5
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,541.43,444.29
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,613.41,499.94
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,684.06,551.24
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,728.95,583.21
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,772.29,613.67
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,811.21,640.77
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,841.9,661.64
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,864.48,676.74
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,883.89,689.64
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,897.26,696.91
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,907.14,701.8
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,908.55,701.54
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,906.23,698.8
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,898.56,691.25
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,887.13,681.22
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,869.41,667.83
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,848.1,652.01
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,821.68,632.83
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,791.87,611.26
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,756.66,585.45
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,718.54,555.59
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,676.59,522.56
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,632.05,486.9
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,583.17,447.02
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,532.53,404.87
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,478.72,359.29
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,424.26,312.19
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,367.5,262.89
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,310.62,212.83
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,252.34,161.74
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,194.85,113.64
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,137.52,72.06
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,75.86,38.23
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,44.61,33.19
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,43.29,32.21
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,40.19,29.63
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,37.0,26.83
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,31.77,22.02
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,24.18,14.79
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,11.95,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,150.23,81.55
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,304.39,244.44
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,389.7,320.3
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,477.91,394.36
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,546.61,449.86
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,617.18,503.97
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,671.22,542.24
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,724.68,578.91
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,767.83,607.55
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,802.87,629.94
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,834.16,649.84
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,862.62,667.63
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,884.2,678.68
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,902.5,687.42
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,912.49,690.51
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,918.8,691.26
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,919.23,688.68
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,915.92,683.83
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,905.57,674.98
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,891.55,663.92
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,873.05,651.3
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,851.06,636.45
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,823.44,616.66
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,792.69,594.85
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,756.98,570.15
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,718.57,542.11
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,676.09,510.86
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,631.45,477.22
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,582.93,439.81
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,532.85,400.09
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,479.75,356.91
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,425.94,311.89
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,369.87,263.98
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,308.38,211.22
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,251.1,161.99
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,195.28,115.85
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,139.33,75.23
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,86.13,47.05
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,54.04,41.52
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,47.5,36.04
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,44.38,33.54
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,41.13,30.74
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,34.58,24.73
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,27.71,18.03
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,13.66,0.8
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,129.53,77.28
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,253.04,202.89
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,338.49,277.61
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,431.28,354.74
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,409.63,336.75
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,369.36,302.95
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,481.87,391.71
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,595.21,476.49
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,682.39,538.02
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,768.21,595.69
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,801.49,615.1
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,832.25,633.04
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,854.89,646.36
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,874.43,657.68
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,886.01,663.72
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,888.22,663.66
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,890.35,664.23
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,888.93,662.49
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,880.21,655.95
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,868.01,647.18
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,850.59,635.84
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,829.86,622.3
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,803.1,603.72
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,773.45,583.09
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,739.23,558.63
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,702.47,531.62
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,661.02,500.79
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,617.81,467.91
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,568.98,430.75
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,520.38,392.57
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,467.9,349.77
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,416.57,306.92
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,363.18,261.99
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,305.41,212.99
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,251.42,166.89
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,199.52,124.19
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,147.35,86.03
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,98.53,59.08
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,67.64,53.06
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,65.67,51.62
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,60.5,47.35
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,53.45,41.22
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,43.26,32.05
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,32.6,22.06
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,16.47,3.11
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,93.64,58.56
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,197.49,158.05
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,270.17,222.53
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,348.54,289.71
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,415.19,345.42
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,485.1,401.94
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,537.65,443.07
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,590.39,483.4
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,350.39,288.88
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,68.89,51.61
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,80.59,61.1
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,92.5,70.51
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,99.19,75.77
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,105.87,81.0
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,143.62,111.16
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,181.41,140.94
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,134.57,103.11
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,88.72,66.08
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,85.44,63.27
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,82.18,60.49
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,164.92,126.34
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,247.12,190.7
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,246.05,189.36
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,244.92,188.13
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,286.36,220.34
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,325.44,250.44
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,245.34,188.24
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,166.05,126.22
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,288.88,222.56
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,398.96,305.97
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,266.77,204.53
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,149.9,114.2
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,207.81,159.43
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,258.09,197.56
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,234.75,168.57
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,195.2,124.07
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,148.72,89.45
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,104.43,64.46
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,73.0,57.58
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,70.5,55.58
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,63.27,49.46
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,56.36,43.4
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,45.89,33.97
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,34.93,23.75
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,17.65,4.51
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.95,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,8.33,0.26
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,15.75,7.33
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,25.98,16.16
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,36.21,24.93
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,47.39,34.35
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,58.59,43.62
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,77.94,59.49
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,97.69,75.46
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,122.02,95.11
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,146.26,114.49
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,169.12,132.47
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,191.95,150.23
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,160.92,124.9
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,131.01,100.55
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,99.61,75.15
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,69.02,50.39
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,155.29,119.65
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,242.52,188.34
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,340.44,264.43
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,429.51,331.94
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,436.29,336.69
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,442.37,341.12
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,294.04,227.32
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,149.55,113.82
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,215.7,166.08
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,280.06,216.15
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,188.21,144.54
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,96.97,72.37
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,63.42,45.62
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,29.8,18.54
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,28.39,17.44
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,26.99,16.35
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,89.0,66.85
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,147.33,114.26
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,178.09,137.6
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,203.66,156.38
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,177.84,132.95
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,142.02,104.83
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,124.84,102.74
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,114.84,94.38
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,97.49,79.6
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,79.55,63.94
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,59.72,46.16
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,39.19,27.52
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,21.11,7.43
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,178.62,145.08
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,364.57,294.97
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,485.0,390.45
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,612.79,488.56
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,556.15,440.13
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,493.64,387.62
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,442.83,345.22
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,378.6,292.69
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,490.03,377.93
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,599.45,458.5
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,607.68,462.92
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,614.58,466.75
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,744.44,566.55
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,853.37,644.36
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,836.82,630.81
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,817.07,615.96
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,791.09,597.11
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,764.36,577.84
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,730.71,552.42
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,694.63,524.98
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,653.68,493.87
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,610.94,460.93
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,565.11,425.23
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,518.09,387.81
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,467.08,346.05
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,413.15,301.53
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,360.88,258.47
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,309.38,215.23
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,256.46,170.75
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,205.65,129.33
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,155.23,92.35
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,108.31,65.48
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,72.94,56.97
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,70.03,54.66
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,63.83,49.62
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,57.73,44.42
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,47.33,35.21
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,36.44,25.19
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,18.39,6.39
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.77,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,9.26,2.11
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,12.97,5.29
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,16.68,8.45
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,20.4,11.56
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,20.88,11.91
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,21.35,12.25
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,25.08,15.26
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,28.81,18.25
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,30.22,19.29
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,31.63,20.33
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,34.43,22.56
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,37.24,24.79
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,52.19,36.78
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,67.15,48.66
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,76.06,55.82
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,84.97,62.99
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,105.25,79.11
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,125.48,95.09
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,172.27,132.07
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,218.53,168.21
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,221.39,170.35
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,224.12,172.53
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,168.59,129.09
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,113.73,85.75
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,143.25,109.34
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,172.14,132.23
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,155.73,119.35
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,139.64,106.77
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,133.06,101.75
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,126.51,96.75
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,73.63,54.41
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,19.52,10.41
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,31.14,20.03
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,42.77,29.69
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,24.61,14.82
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,6.49,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,5.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.63,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.48,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,8.34,1.51
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,10.2,3.08
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,41.81,29.91
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,73.55,56.38
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,49.75,36.26
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,26.02,16.24
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,56.78,41.78
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,87.66,67.01
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,130.97,102.27
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,174.61,137.37
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,94.68,72.29
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,53.62,38.52
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,89.69,67.89
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,91.58,69.21
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,93.47,70.55
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,83.61,62.54
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,73.78,54.56
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,104.54,79.45
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,135.11,104.04
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,142.11,109.69
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,148.96,115.25
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,165.58,128.65
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,181.81,141.71
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,208.26,163.22
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,233.53,183.78
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,169.58,132.86
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,105.85,81.53
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,140.87,110.26
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,173.77,137.11
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,139.99,110.03
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,106.52,83.03
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,74.02,56.49
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,39.95,28.18
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,34.36,24.88
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,28.77,19.99
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,23.18,15.08
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,17.61,10.09
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,12.5,5.43
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,7.4,0.76
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.3,6.48
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,25.99,16.22
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,39.95,28.4
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,54.35,40.77
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,70.16,54.19
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,85.86,67.3
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,74.19,57.17
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,64.2,48.51
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,36.71,25.26
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,9.29,2.14
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,122.93,96.32
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,244.05,192.74
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,132.48,103.0
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,27.93,17.41
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,61.53,44.87
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,95.34,72.03
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,69.52,51.05
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,43.83,30.16
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,94.79,71.24
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,146.04,111.78
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,318.27,247.06
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,482.77,370.35
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,504.4,385.76
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,519.46,396.87
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,307.32,237.55
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,100.76,75.47
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,200.55,154.49
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,296.38,227.75
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,187.99,144.44
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,79.31,58.75
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,110.96,84.41
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,141.67,109.09
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,159.39,123.32
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,175.81,136.52
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,127.77,98.55
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,79.18,59.63
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,68.42,51.16
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,57.67,42.56
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,49.73,38.08
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,41.8,31.32
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,33.88,24.44
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,25.97,17.44
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,18.54,10.74
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,11.11,3.99
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,6.01,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.95,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,8.1,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,60.52,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,171.54,131.96
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,270.68,220.72
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,357.0,294.27
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,450.68,370.44
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,323.08,266.55
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,170.1,137.04
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,443.79,364.64
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,710.4,566.84
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,632.32,502.57
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,533.01,422.08
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,383.91,304.85
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,221.39,173.07
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,578.3,458.59
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,891.54,679.64
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,904.04,681.99
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,913.17,685.13
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,914.26,684.33
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,911.75,681.36
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,902.56,672.82
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,889.83,662.17
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,871.89,649.98
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,850.57,635.65
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,822.62,616.16
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,791.76,594.72
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,692.32,521.54
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,600.74,451.94
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,626.82,474.79
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,634.97,482.13
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,587.78,445.21
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,539.12,406.61
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,435.28,327.6
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,371.77,280.61
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,336.13,252.95
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,303.45,226.51
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,236.57,177.85
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,185.03,142.54
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,152.83,102.3
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,101.86,54.96
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,55.24,42.57
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,47.9,36.36
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,44.89,33.93
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,41.73,31.22
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,36.19,26.15
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,30.39,20.57
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,19.42,9.02
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,9.53,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,37.62,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,102.26,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,215.83,168.7
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,328.05,269.3
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,418.44,347.1
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,515.9,427.04
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,582.92,479.53
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,648.01,527.21
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,707.53,568.51
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,766.95,608.42
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,808.95,636.02
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,842.33,657.14
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,874.94,676.91
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,904.8,694.58
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,925.13,707.98
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,942.06,719.18
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,951.36,723.79
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,956.97,726.01
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,956.09,725.03
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,951.43,721.61
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,940.84,713.09
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,926.53,702.12
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,906.42,688.06
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,882.82,671.64
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,853.9,650.19
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,821.84,626.61
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,784.81,600.32
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,745.09,571.05
