Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,701.23,537.48
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,655.35,501.74
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,605.9,462.23
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,554.92,420.69
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,501.25,376.16
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,446.96,330.14
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,390.34,281.74
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,333.75,232.58
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,270.14,177.78
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,213.68,129.99
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,156.65,86.18
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,102.22,52.79
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,53.16,40.16
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,51.93,39.34
2016,3,13,17,15,663.5,65.0,2.15,22.0,265.0,44.82,33.41
2016,3,13,17,30,607.0,59.0,2.0,21.0,207.0,42.48,31.46
2016,3,13,17,45,514.5,49.5,1.9,20.0,152.0,36.96,26.53
2016,3,13,18,0,422.0,40.0,1.8,19.0,97.0,31.19,21.09
2016,3,13,18,15,255.5,25.5,1.75,18.5,55.0,20.25,9.82
2016,3,13,18,30,89.0,11.0,1.7,18.0,13.0,10.48,0.0
2016,3,13,18,45,44.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,108.0,9.0,3.2,13.0,14.5,54.75,0.0
2016,3,14,7,0,216.0,18.0,3.4,14.0,29.0,143.46,31.26
2016,3,14,7,15,365.5,30.0,3.5,15.0,77.0,255.58,200.6
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,369.7,301.51
2016,3,14,7,45,596.0,50.0,3.75,17.0,183.0,449.51,370.02
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,530.49,436.25
2016,3,14,8,15,727.0,63.5,3.75,18.5,300.0,596.17,487.21
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,663.06,535.52
2016,3,14,8,45,809.5,73.5,3.45,20.0,416.5,716.25,570.58
2016,3,14,9,0,842.0,78.0,3.3,21.0,474.0,768.59,603.66
2016,3,14,9,15,865.5,81.5,3.35,22.0,528.0,811.18,629.66
2016,3,14,9,30,889.0,85.0,3.4,23.0,582.0,845.1,649.06
2016,3,14,9,45,905.0,87.5,3.45,24.0,630.0,875.72,665.91
2016,3,14,10,0,921.0,90.0,3.5,25.0,678.0,903.49,680.63
2016,3,14,10,15,933.5,92.5,3.75,25.5,720.0,925.11,693.62
2016,3,14,10,30,946.0,95.0,4.0,26.0,762.0,943.36,704.39
2016,3,14,10,45,954.5,96.5,4.3,27.0,796.5,953.43,708.57
2016,3,14,11,0,963.0,98.0,4.6,28.0,831.0,959.83,710.37
2016,3,14,11,15,969.0,99.5,4.6,28.0,857.0,960.27,709.65
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,956.9,706.6
2016,3,14,11,45,978.5,102.0,4.6,28.5,900.5,947.05,697.97
2016,3,14,12,0,982.0,103.0,4.6,29.0,918.0,933.46,687.05
2016,3,14,12,15,983.5,103.0,4.6,29.0,925.5,913.54,673.46
2016,3,14,12,30,985.0,103.0,4.6,29.0,933.0,890.1,657.61
2016,3,14,12,45,983.5,103.5,4.65,29.5,931.5,861.38,637.27
2016,3,14,13,0,982.0,104.0,4.7,30.0,930.0,829.5,614.84
2016,3,14,13,15,979.0,103.5,4.7,30.0,919.0,792.61,589.9
2016,3,14,13,30,976.0,103.0,4.7,30.0,908.0,752.98,562.06
2016,3,14,13,45,969.5,102.5,4.7,30.0,888.0,708.58,529.37
2016,3,14,14,0,963.0,102.0,4.7,30.0,868.0,662.09,494.48
2016,3,14,14,15,955.5,101.0,4.55,29.5,839.5,612.74,457.13
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,561.83,417.72
2016,3,14,14,45,930.5,101.0,4.3,29.0,773.0,506.79,373.49
2016,3,14,15,0,913.0,102.0,4.2,29.0,735.0,451.61,328.07
2016,3,14,15,15,898.5,100.0,3.95,28.5,691.5,395.13,281.07
2016,3,14,15,30,884.0,98.0,3.7,28.0,648.0,333.17,229.06
2016,3,14,15,45,864.0,95.0,3.5,28.0,598.5,274.81,179.24
2016,3,14,16,0,844.0,92.0,3.3,28.0,549.0,217.85,131.75
2016,3,14,16,15,817.0,88.0,3.05,27.0,495.0,160.91,88.69
2016,3,14,16,30,790.0,84.0,2.8,26.0,441.0,106.7,55.57
2016,3,14,16,45,752.5,79.0,2.6,25.0,383.5,55.84,42.17
2016,3,14,17,0,715.0,74.0,2.4,24.0,326.0,49.2,36.82
2016,3,14,17,15,658.5,67.5,2.35,23.0,268.0,46.66,34.85
2016,3,14,17,30,602.0,61.0,2.3,22.0,210.0,44.01,32.65
2016,3,14,17,45,511.5,51.0,2.25,21.0,154.5,38.14,27.44
2016,3,14,18,0,421.0,41.0,2.2,20.0,99.0,31.98,21.69
2016,3,14,18,15,261.0,26.5,2.25,19.5,56.5,21.09,10.65
2016,3,14,18,30,101.0,12.0,2.3,19.0,14.0,11.44,0.0
2016,3,14,18,45,50.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,70.0,10.5,3.75,15.5,14.0,40.18,0.0
2016,3,15,7,0,140.0,21.0,3.9,16.0,28.0,111.5,40.08
2016,3,15,7,15,275.0,36.5,3.9,16.5,74.0,215.3,168.89
2016,3,15,7,30,410.0,52.0,3.9,17.0,120.0,323.48,263.72
2016,3,15,7,45,506.5,60.5,3.95,18.0,177.0,410.05,337.26
2016,3,15,8,0,603.0,69.0,4.0,19.0,234.0,502.87,412.57
2016,3,15,8,15,655.0,76.0,3.9,19.5,292.0,568.72,463.96
2016,3,15,8,30,707.0,83.0,3.8,20.0,350.0,636.2,513.8
2016,3,15,8,45,749.0,86.0,3.75,21.0,407.5,688.34,548.81
2016,3,15,9,0,791.0,89.0,3.7,22.0,465.0,744.8,585.82
2016,3,15,9,15,816.0,93.0,3.7,23.0,518.0,787.96,612.3
2016,3,15,9,30,841.0,97.0,3.7,24.0,571.0,829.22,636.9
2016,3,15,9,45,862.0,99.0,3.7,25.0,619.0,862.53,655.46
2016,3,15,10,0,883.0,101.0,3.7,26.0,667.0,886.38,667.3
2016,3,15,10,15,895.5,103.0,3.75,26.5,708.5,906.83,678.42
2016,3,15,10,30,908.0,105.0,3.8,27.0,750.0,924.06,687.42
2016,3,15,10,45,918.5,106.0,3.9,27.5,784.0,935.03,692.6
2016,3,15,11,0,929.0,107.0,4.0,28.0,818.0,942.49,695.59
2016,3,15,11,15,935.0,108.5,4.05,28.0,843.5,942.88,695.13
2016,3,15,11,30,941.0,110.0,4.1,28.0,869.0,939.59,692.43
2016,3,15,11,45,935.5,116.0,4.2,28.5,883.0,927.27,682.76
2016,3,15,12,0,930.0,122.0,4.3,29.0,897.0,911.43,670.91
2016,3,15,12,15,931.0,122.5,4.35,29.0,905.0,892.24,658.03
2016,3,15,12,30,932.0,123.0,4.4,29.0,913.0,869.72,642.99
2016,3,15,12,45,932.5,122.0,4.5,29.5,911.5,842.17,623.51
2016,3,15,13,0,933.0,121.0,4.6,30.0,910.0,811.57,601.98
2016,3,15,13,15,930.0,120.5,4.55,30.0,899.0,776.0,577.72
2016,3,15,13,30,927.0,120.0,4.5,30.0,888.0,737.85,550.21
2016,3,15,13,45,924.0,117.5,4.5,30.0,869.5,695.53,519.11
2016,3,15,14,0,921.0,115.0,4.5,30.0,851.0,651.01,485.78
2016,3,15,14,15,913.5,113.5,4.4,29.5,823.0,602.87,449.71
2016,3,15,14,30,906.0,112.0,4.3,29.0,795.0,553.29,411.54
2016,3,15,14,45,725.5,175.5,4.2,29.0,706.5,472.57,349.26
2016,3,15,15,0,545.0,239.0,4.1,29.0,618.0,413.12,303.26
2016,3,15,15,15,597.0,204.5,3.85,28.5,597.0,370.53,268.06
2016,3,15,15,30,649.0,170.0,3.6,28.0,576.0,321.11,226.09
2016,3,15,15,45,644.5,155.0,3.35,28.0,532.0,268.7,182.04
2016,3,15,16,0,640.0,140.0,3.1,28.0,488.0,216.44,138.82
2016,3,15,16,15,640.5,123.5,2.8,27.0,443.0,163.9,98.19
2016,3,15,16,30,641.0,107.0,2.5,26.0,398.0,111.28,63.47
2016,3,15,16,45,589.0,105.5,2.25,25.5,346.5,70.14,54.18
2016,3,15,17,0,537.0,104.0,2.0,25.0,295.0,72.64,56.62
2016,3,15,17,15,493.5,90.5,2.0,24.0,242.0,64.64,50.11
2016,3,15,17,30,450.0,77.0,2.0,23.0,189.0,56.4,43.17
2016,3,15,17,45,377.0,62.0,2.0,22.0,139.5,46.48,34.5
2016,3,15,18,0,304.0,47.0,2.0,21.0,90.0,36.06,25.09
2016,3,15,18,15,152.0,30.5,2.15,20.5,52.0,23.83,12.94
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.34,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,36.5,10.5,1.85,13.5,13.0,25.88,0.0
2016,3,16,7,0,73.0,21.0,2.0,14.0,26.0,71.32,31.92
2016,3,16,7,15,150.0,41.5,2.15,14.5,63.0,146.28,114.78
2016,3,16,7,30,227.0,62.0,2.3,15.0,100.0,231.49,189.2
2016,3,16,7,45,267.0,82.5,2.45,15.5,144.5,277.25,229.54
2016,3,16,8,0,307.0,103.0,2.6,16.0,189.0,336.48,279.08
2016,3,16,8,15,343.5,118.5,2.9,16.5,234.5,401.38,331.42
2016,3,16,8,30,380.0,134.0,3.2,17.0,280.0,455.97,374.32
2016,3,16,8,45,465.0,138.0,3.55,18.0,342.5,534.89,435.4
2016,3,16,9,0,550.0,142.0,3.9,19.0,405.0,617.36,497.31
2016,3,16,9,15,684.0,122.5,4.1,19.5,486.5,721.92,574.26
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,819.98,643.04
2016,3,16,9,45,837.5,105.5,4.55,21.0,615.0,852.17,662.53
2016,3,16,10,0,857.0,108.0,4.8,22.0,662.0,881.74,680.56
2016,3,16,10,15,869.5,110.5,4.7,22.0,702.0,902.27,692.54
2016,3,16,10,30,882.0,113.0,4.6,22.0,742.0,912.77,697.57
2016,3,16,10,45,890.5,115.0,4.5,22.5,775.0,922.81,701.04
2016,3,16,11,0,899.0,117.0,4.4,23.0,808.0,929.39,702.43
2016,3,16,11,15,904.5,118.0,4.2,23.5,832.5,928.74,698.63
2016,3,16,11,30,910.0,119.0,4.0,24.0,857.0,924.55,692.6
2016,3,16,11,45,909.0,122.5,3.8,24.5,872.0,913.7,682.22
2016,3,16,12,0,908.0,126.0,3.6,25.0,887.0,899.41,669.71
2016,3,16,12,15,909.0,126.5,3.4,25.0,894.0,880.52,655.58
2016,3,16,12,30,910.0,127.0,3.2,25.0,901.0,858.39,639.37
2016,3,16,12,45,903.5,130.0,3.05,25.0,898.0,829.62,619.06
2016,3,16,13,0,897.0,133.0,2.9,25.0,895.0,798.16,597.0
2016,3,16,13,15,894.0,132.5,2.75,25.0,884.5,763.56,572.74
2016,3,16,13,30,891.0,132.0,2.6,25.0,874.0,726.51,545.18
2016,3,16,13,45,880.0,134.0,2.5,25.5,853.0,684.24,512.73
2016,3,16,14,0,869.0,136.0,2.4,26.0,832.0,639.29,477.98
2016,3,16,14,15,860.5,134.5,2.3,26.0,804.5,591.84,441.83
2016,3,16,14,30,852.0,133.0,2.2,26.0,777.0,543.25,403.98
2016,3,16,14,45,808.5,146.0,2.15,26.0,735.5,490.42,362.29
2016,3,16,15,0,765.0,159.0,2.1,26.0,694.0,435.69,318.57
2016,3,16,15,15,585.5,206.5,2.0,25.5,602.0,369.41,268.37
2016,3,16,15,30,406.0,254.0,1.9,25.0,510.0,323.57,235.1
2016,3,16,15,45,533.5,201.5,1.85,25.0,510.5,280.96,196.29
2016,3,16,16,0,661.0,149.0,1.8,25.0,511.0,228.89,148.74
2016,3,16,16,15,629.0,142.0,1.65,24.5,459.5,178.78,110.97
2016,3,16,16,30,597.0,135.0,1.5,24.0,408.0,132.32,81.73
2016,3,16,16,45,536.5,130.0,1.35,24.0,351.5,89.96,71.22
2016,3,16,17,0,476.0,125.0,1.2,24.0,295.0,87.3,69.24
2016,3,16,17,15,416.5,111.0,1.1,23.0,241.0,79.57,63.05
2016,3,16,17,30,357.0,97.0,1.0,22.0,187.0,71.41,56.24
2016,3,16,17,45,265.0,78.5,0.95,21.5,135.5,61.42,47.41
2016,3,16,18,0,173.0,60.0,0.9,21.0,84.0,47.6,34.92
2016,3,16,18,15,95.0,35.0,0.95,20.5,47.0,28.53,16.87
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,9.53,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,32.73,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,90.04,48.05
2016,3,17,7,15,204.0,44.5,1.4,18.5,74.5,190.79,148.8
2016,3,17,7,30,313.0,64.0,1.4,19.0,118.0,284.44,228.64
2016,3,17,7,45,395.5,76.5,1.45,19.5,171.0,361.51,292.79
2016,3,17,8,0,478.0,89.0,1.5,20.0,224.0,444.8,359.18
2016,3,17,8,15,239.0,102.0,1.45,20.0,169.5,295.36,239.56
2016,3,17,8,30,0.0,115.0,1.4,20.0,115.0,111.97,86.79
2016,3,17,8,45,0.0,133.5,1.35,20.5,133.5,130.03,101.3
2016,3,17,9,0,0.0,152.0,1.3,21.0,152.0,147.99,115.06
2016,3,17,9,15,0.0,149.5,1.3,21.0,149.5,143.87,111.32
2016,3,17,9,30,0.0,147.0,1.3,21.0,147.0,140.34,108.16
2016,3,17,9,45,4.5,176.5,1.3,21.5,179.5,173.33,133.79
2016,3,17,10,0,9.0,206.0,1.3,22.0,212.0,206.33,158.86
2016,3,17,10,15,61.0,276.0,1.3,22.0,320.0,334.87,257.84
2016,3,17,10,30,113.0,346.0,1.3,22.0,428.0,454.43,345.7
2016,3,17,10,45,106.5,361.0,1.35,22.5,441.0,461.08,348.19
2016,3,17,11,0,100.0,376.0,1.4,23.0,454.0,467.14,351.11
2016,3,17,11,15,64.5,352.5,1.4,23.0,403.5,406.99,306.26
2016,3,17,11,30,29.0,329.0,1.4,23.0,353.0,348.29,262.31
2016,3,17,11,45,29.5,336.0,1.45,23.5,361.0,352.68,265.18
2016,3,17,12,0,30.0,343.0,1.5,24.0,369.0,356.82,267.56
2016,3,17,12,15,19.5,275.5,1.55,24.0,292.0,275.18,207.15
2016,3,17,12,30,9.0,208.0,1.6,24.0,215.0,201.98,152.11
2016,3,17,12,45,10.5,227.0,1.65,24.0,236.0,220.22,166.22
2016,3,17,13,0,12.0,246.0,1.7,24.0,257.0,238.11,179.73
2016,3,17,13,15,170.5,323.0,1.7,24.0,466.0,422.42,319.68
2016,3,17,13,30,329.0,400.0,1.7,24.0,675.0,587.37,437.44
2016,3,17,13,45,258.0,403.0,1.7,24.5,616.0,525.55,390.5
2016,3,17,14,0,187.0,406.0,1.7,25.0,557.0,471.23,350.34
2016,3,17,14,15,197.0,391.0,1.65,24.5,545.0,450.56,336.21
2016,3,17,14,30,207.0,376.0,1.6,24.0,533.0,428.83,320.77
2016,3,17,14,45,246.0,351.5,1.55,24.0,530.0,411.68,307.65
2016,3,17,15,0,285.0,327.0,1.5,24.0,527.0,385.25,286.99
2016,3,17,15,15,322.5,297.5,1.5,24.0,511.0,355.28,262.96
2016,3,17,15,30,360.0,268.0,1.5,24.0,495.0,321.47,235.07
2016,3,17,15,45,479.0,211.0,1.5,24.0,489.0,276.34,195.06
2016,3,17,16,0,598.0,154.0,1.5,24.0,483.0,222.81,147.02
2016,3,17,16,15,409.5,175.0,1.5,24.0,390.0,177.87,119.55
2016,3,17,16,30,221.0,196.0,1.5,24.0,297.0,165.76,120.46
2016,3,17,16,45,388.0,149.0,1.5,24.0,299.5,103.38,82.47
2016,3,17,17,0,555.0,102.0,1.5,24.0,302.0,70.56,55.01
2016,3,17,17,15,496.5,92.0,1.35,23.0,248.0,65.56,51.1
2016,3,17,17,30,438.0,82.0,1.2,22.0,194.0,59.99,46.46
2016,3,17,17,45,354.5,67.5,1.1,21.5,143.0,50.57,38.14
2016,3,17,18,0,271.0,53.0,1.0,21.0,92.0,40.69,29.11
2016,3,17,18,15,135.5,34.0,1.05,20.5,53.5,27.84,16.54
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,33.42,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,93.47,55.17
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,190.95,148.96
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,282.4,226.81
2016,3,18,7,45,381.5,80.5,1.25,19.5,174.0,359.31,290.61
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,442.23,356.7
2016,3,18,8,15,231.0,103.0,1.45,20.0,169.5,291.69,236.54
2016,3,18,8,30,0.0,112.0,1.5,20.0,112.0,108.53,84.01
2016,3,18,8,45,3.5,139.0,1.6,20.5,141.0,138.51,108.31
2016,3,18,9,0,7.0,166.0,1.7,21.0,170.0,168.47,131.75
2016,3,18,9,15,3.5,152.5,1.7,21.0,154.5,149.76,116.2
2016,3,18,9,30,0.0,139.0,1.7,21.0,139.0,132.2,101.73
2016,3,18,9,45,0.0,115.5,1.75,21.5,115.5,108.53,82.39
2016,3,18,10,0,0.0,92.0,1.8,22.0,92.0,85.79,63.87
2016,3,18,10,15,14.5,189.5,1.75,22.5,200.5,193.71,149.16
2016,3,18,10,30,29.0,287.0,1.7,23.0,309.0,315.71,241.37
2016,3,18,10,45,17.0,233.0,1.65,23.5,246.0,237.81,180.94
2016,3,18,11,0,5.0,179.0,1.6,24.0,183.0,173.62,131.11
2016,3,18,11,15,3.5,165.0,1.5,24.0,168.0,158.51,119.36
2016,3,18,11,30,2.0,151.0,1.4,24.0,153.0,143.6,107.66
2016,3,18,11,45,29.0,271.0,1.3,24.5,296.0,287.78,217.32
2016,3,18,12,0,56.0,391.0,1.2,25.0,439.0,426.22,316.63
2016,3,18,12,15,94.5,414.5,1.05,25.0,496.0,476.43,351.27
2016,3,18,12,30,133.0,438.0,0.9,25.0,553.0,528.01,386.38
2016,3,18,12,45,73.0,349.5,0.8,25.5,413.0,386.2,284.62
2016,3,18,13,0,13.0,261.0,0.7,26.0,273.0,252.79,187.03
2016,3,18,13,15,102.5,344.5,0.8,26.0,431.5,393.54,291.86
2016,3,18,13,30,192.0,428.0,0.9,26.0,590.0,520.09,380.79
2016,3,18,13,45,505.5,291.5,1.0,26.0,703.5,586.92,431.6
2016,3,18,14,0,819.0,155.0,1.1,26.0,817.0,630.23,464.19
2016,3,18,14,15,514.0,266.5,1.2,26.0,677.0,516.14,380.73
2016,3,18,14,30,209.0,378.0,1.3,26.0,537.0,431.95,319.05
2016,3,18,14,45,391.0,305.5,1.4,26.0,587.0,436.83,322.75
2016,3,18,15,0,573.0,233.0,1.5,26.0,637.0,423.1,309.86
2016,3,18,15,15,643.5,192.0,1.5,26.0,620.0,379.87,273.87
2016,3,18,15,30,714.0,151.0,1.5,26.0,603.0,328.82,230.25
2016,3,18,15,45,357.0,146.0,1.55,26.0,372.0,197.81,138.07
2016,3,18,16,0,0.0,141.0,1.6,26.0,141.0,128.16,96.6
2016,3,18,16,15,0.0,75.0,1.6,25.5,75.0,69.82,50.87
2016,3,18,16,30,0.0,9.0,1.6,25.0,9.0,8.35,1.19
2016,3,18,16,45,0.0,7.5,1.65,24.5,7.5,6.95,0.35
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.56,0.0
2016,3,18,17,15,0.0,5.0,2.0,23.0,5.0,4.63,0.0
2016,3,18,17,30,0.0,4.0,2.3,22.0,4.0,3.7,0.0
2016,3,18,17,45,0.0,2.5,2.65,21.5,2.5,2.31,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.92,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.5,0.5,0.46,0.0
2016,3,18,18,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,42.56,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,125.21,85.01
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,214.91,178.38
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,310.83,266.2
2016,3,19,7,45,435.0,78.5,6.95,7.5,187.0,391.63,338.88
2016,3,19,8,0,522.0,90.0,7.0,8.0,243.0,482.17,417.31
2016,3,19,8,15,352.5,127.5,7.0,8.5,240.0,422.21,363.47
2016,3,19,8,30,183.0,165.0,7.0,9.0,237.0,327.13,278.92
2016,3,19,8,45,448.5,142.0,7.05,9.5,353.5,531.87,453.93
2016,3,19,9,0,714.0,119.0,7.1,10.0,470.0,734.32,618.02
2016,3,19,9,15,740.5,124.0,7.05,10.5,522.0,777.76,648.27
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,819.56,677.28
2016,3,19,9,45,791.0,131.0,7.0,11.5,622.0,853.74,700.22
2016,3,19,10,0,815.0,133.0,7.0,12.0,670.0,881.42,718.04
2016,3,19,10,15,829.5,136.0,6.95,12.5,711.0,903.6,731.46
2016,3,19,10,30,844.0,139.0,6.9,13.0,752.0,922.65,742.54
2016,3,19,10,45,859.0,139.0,6.85,13.5,786.5,935.65,749.16
2016,3,19,11,0,874.0,139.0,6.8,14.0,821.0,945.24,753.38
2016,3,19,11,15,881.5,140.5,6.75,14.0,846.5,946.17,752.8
2016,3,19,11,30,889.0,142.0,6.7,14.0,872.0,943.51,749.79
2016,3,19,11,45,898.0,140.0,6.65,14.5,890.0,929.14,736.93
2016,3,19,12,0,907.0,138.0,6.6,15.0,908.0,917.7,726.48
2016,3,19,12,15,909.0,138.5,6.5,15.0,916.0,899.29,712.21
2016,3,19,12,30,911.0,139.0,6.4,15.0,924.0,877.59,695.68
2016,3,19,12,45,915.0,136.0,6.35,15.5,923.5,851.03,674.61
2016,3,19,13,0,919.0,133.0,6.3,16.0,923.0,821.35,651.36
2016,3,19,13,15,916.5,132.5,6.2,16.0,912.5,786.2,625.17
2016,3,19,13,30,914.0,132.0,6.1,16.0,902.0,748.5,595.69
2016,3,19,13,45,913.5,128.5,6.1,16.0,883.5,707.07,562.97
2016,3,19,14,0,913.0,125.0,6.1,16.0,865.0,663.32,527.8
2016,3,19,14,15,906.0,123.5,6.05,16.0,837.5,615.48,488.51
2016,3,19,14,30,899.0,122.0,6.0,16.0,810.0,566.18,447.18
2016,3,19,14,45,893.5,117.5,5.95,16.0,775.0,513.85,402.5
2016,3,19,15,0,888.0,113.0,5.9,16.0,740.0,460.38,355.76
2016,3,19,15,15,874.0,110.0,5.8,15.5,697.5,399.18,302.48
2016,3,19,15,30,860.0,107.0,5.7,15.0,655.0,342.74,251.87
2016,3,19,15,45,844.5,102.5,5.65,15.0,606.5,285.22,199.68
2016,3,19,16,0,829.0,98.0,5.6,15.0,558.0,228.68,149.29
2016,3,19,16,15,803.0,94.0,5.45,14.5,504.0,172.39,103.13
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,118.77,66.52
2016,3,19,16,45,741.5,84.0,5.15,14.0,393.0,60.57,48.32
2016,3,19,17,0,706.0,78.0,5.0,14.0,336.0,51.53,40.46
2016,3,19,17,15,651.5,71.5,4.6,13.0,278.0,49.16,38.59
2016,3,19,17,30,597.0,65.0,4.2,12.0,220.0,46.68,36.5
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.5,40.99,31.23
2016,3,19,18,0,423.0,45.0,3.4,11.0,109.0,35.01,25.44
2016,3,19,18,15,275.0,30.0,3.25,10.5,64.5,23.83,14.35
2016,3,19,18,30,127.0,15.0,3.1,10.0,20.0,11.96,0.0
2016,3,19,18,45,63.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.0,72.89,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,46.0,194.4,141.55
2016,3,20,7,15,391.5,38.5,3.55,5.5,97.0,288.33,241.16
2016,3,20,7,30,514.0,51.0,3.6,6.0,148.0,392.31,334.81
2016,3,20,7,45,584.5,60.0,3.65,7.0,205.5,468.81,401.38
2016,3,20,8,0,655.0,69.0,3.7,8.0,263.0,549.54,468.11
2016,3,20,8,15,702.0,75.0,3.75,8.5,322.0,613.3,518.68
2016,3,20,8,30,749.0,81.0,3.8,9.0,381.0,674.3,564.24
2016,3,20,8,45,779.5,86.5,3.9,10.0,438.0,726.74,600.88
2016,3,20,9,0,810.0,92.0,4.0,11.0,495.0,778.2,635.78
2016,3,20,9,15,833.5,96.0,3.95,11.5,548.0,820.73,663.73
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,861.21,689.7
2016,3,20,9,45,873.5,103.0,3.9,12.5,649.0,892.09,708.59
2016,3,20,10,0,890.0,106.0,3.9,13.0,697.0,920.11,725.35
2016,3,20,10,15,902.5,108.5,3.95,13.0,738.0,933.88,733.56
2016,3,20,10,30,915.0,111.0,4.0,13.0,779.0,951.48,744.75
2016,3,20,10,45,924.0,113.0,4.05,13.5,813.0,961.92,749.58
2016,3,20,11,0,933.0,115.0,4.1,14.0,847.0,968.77,752.08
2016,3,20,11,15,939.5,116.0,4.15,14.0,872.5,968.66,751.27
2016,3,20,11,30,946.0,117.0,4.2,14.0,898.0,964.86,748.09
2016,3,20,11,45,951.0,117.0,4.3,14.5,915.5,955.03,739.86
2016,3,20,12,0,956.0,117.0,4.4,15.0,933.0,941.55,729.44
2016,3,20,12,15,957.5,117.5,4.45,15.0,940.5,922.01,715.84
2016,3,20,12,30,959.0,118.0,4.5,15.0,948.0,899.03,699.89
2016,3,20,12,45,960.0,117.0,4.6,15.5,947.0,870.92,679.33
2016,3,20,13,0,961.0,116.0,4.7,16.0,946.0,839.64,656.5
2016,3,20,13,15,958.5,115.5,4.7,16.0,935.0,803.25,630.55
2016,3,20,13,30,956.0,115.0,4.7,16.0,924.0,764.19,601.97
2016,3,20,13,45,953.5,113.5,4.7,16.0,904.5,721.72,569.1
2016,3,20,14,0,951.0,112.0,4.7,16.0,885.0,676.94,533.77
2016,3,20,14,15,944.0,110.5,4.7,16.0,857.0,627.5,494.07
2016,3,20,14,30,937.0,109.0,4.7,16.0,829.0,576.52,452.15
2016,3,20,14,45,929.5,106.0,4.7,16.0,793.0,522.73,406.93
2016,3,20,15,0,922.0,103.0,4.7,16.0,757.0,467.93,359.63
2016,3,20,15,15,909.0,100.5,4.6,15.5,714.0,410.77,309.75
2016,3,20,15,30,896.0,98.0,4.5,15.0,671.0,353.63,258.78
2016,3,20,15,45,881.0,94.0,4.45,15.0,622.0,288.94,200.98
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,230.83,149.27
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,172.98,101.67
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,117.57,63.54
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,63.15,41.15
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,51.96,40.85
2016,3,20,17,15,703.5,65.5,3.1,13.0,289.5,48.96,38.42
2016,3,20,17,30,652.0,59.0,2.6,12.0,230.0,41.72,32.06
2016,3,20,17,45,572.5,50.5,2.1,11.0,173.5,37.08,27.82
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,32.22,23.13
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,22.83,13.73
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,12.85,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,89.5,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,232.47,175.55
2016,3,21,7,15,462.0,37.0,2.35,5.0,107.5,326.64,273.26
2016,3,21,7,30,584.0,48.0,2.5,6.0,161.0,432.12,366.74
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,504.05,428.98
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,585.12,495.28
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,648.29,543.73
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,712.06,590.88
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,763.82,626.63
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,814.42,660.68
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,848.38,681.67
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,886.81,705.7
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.5,916.91,722.01
2016,3,21,10,0,941.0,91.0,3.4,14.0,720.0,944.02,736.04
2016,3,21,10,15,952.5,93.0,3.4,14.5,761.5,964.2,746.85
2016,3,21,10,30,964.0,95.0,3.4,15.0,803.0,980.9,755.35
2016,3,21,10,45,971.5,96.5,3.4,15.5,836.5,989.81,758.59
2016,3,21,11,0,979.0,98.0,3.4,16.0,870.0,994.95,759.46
2016,3,21,11,15,984.0,99.5,3.35,16.0,895.5,994.02,757.42
2016,3,21,11,30,989.0,101.0,3.3,16.0,921.0,989.24,752.98
2016,3,21,11,45,992.0,101.5,3.3,16.5,937.5,977.82,743.19
2016,3,21,12,0,995.0,102.0,3.3,17.0,954.0,962.64,731.07
2016,3,21,12,15,996.0,102.5,3.3,17.0,961.5,942.08,716.81
2016,3,21,12,30,997.0,103.0,3.3,17.0,969.0,917.97,700.22
2016,3,21,12,45,996.5,103.0,3.3,17.5,967.0,888.75,678.87
2016,3,21,13,0,996.0,103.0,3.3,18.0,965.0,856.31,655.37
2016,3,21,13,15,993.0,102.5,3.35,18.0,954.0,818.5,629.6
2016,3,21,13,30,990.0,102.0,3.4,18.0,943.0,777.95,601.71
2016,3,21,13,45,985.0,101.5,3.45,18.5,922.5,733.52,567.51
2016,3,21,14,0,980.0,101.0,3.5,19.0,902.0,686.87,530.95
2016,3,21,14,15,973.5,99.5,3.55,19.0,873.0,636.49,491.78
2016,3,21,14,30,967.0,98.0,3.6,19.0,844.0,584.46,450.23
2016,3,21,14,45,948.5,101.0,3.65,19.0,805.0,529.25,405.02
2016,3,21,15,0,930.0,104.0,3.7,19.0,766.0,473.93,358.45
2016,3,21,15,15,916.5,101.5,3.7,18.5,722.0,416.12,309.25
2016,3,21,15,30,903.0,99.0,3.7,18.0,678.0,358.36,258.83
2016,3,21,15,45,885.0,96.0,3.75,18.0,628.0,293.32,201.81
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,235.17,150.92
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,176.73,103.38
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,120.81,65.0
2016,3,21,16,45,782.5,80.0,3.4,17.0,410.0,66.68,42.47
2016,3,21,17,0,748.0,75.0,3.3,17.0,352.0,54.32,42.41
2016,3,21,17,15,695.5,68.5,3.0,15.5,292.5,46.67,36.0
2016,3,21,17,30,643.0,62.0,2.7,14.0,233.0,44.04,33.86
2016,3,21,17,45,559.5,53.0,2.45,13.0,175.5,39.08,29.38
2016,3,21,18,0,476.0,44.0,2.2,12.0,118.0,33.89,24.41
2016,3,21,18,15,326.5,30.5,2.35,11.5,71.0,24.12,14.76
2016,3,21,18,30,177.0,17.0,2.5,11.0,24.0,13.71,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.0,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,15.5,4.9,7.5,26.0,71.48,0.0
2016,3,22,7,0,248.0,31.0,5.2,8.0,52.0,192.34,146.71
2016,3,22,7,15,366.0,45.0,5.5,9.0,103.0,284.58,237.42
2016,3,22,7,30,484.0,59.0,5.8,10.0,154.0,387.61,329.31
2016,3,22,7,45,564.5,66.5,6.15,11.0,212.5,468.38,399.78
2016,3,22,8,0,645.0,74.0,6.5,12.0,271.0,553.85,471.36
2016,3,22,8,15,691.0,80.5,6.7,13.0,330.0,617.48,521.77
2016,3,22,8,30,737.0,87.0,6.9,14.0,389.0,682.15,570.29
2016,3,22,8,45,770.0,91.5,7.15,15.0,445.5,730.75,604.92
2016,3,22,9,0,803.0,96.0,7.4,16.0,502.0,782.92,641.57
2016,3,22,9,15,825.5,99.5,7.4,16.5,554.5,823.89,669.44
2016,3,22,9,30,848.0,103.0,7.4,17.0,607.0,862.78,695.38
2016,3,22,9,45,864.5,106.0,7.4,17.5,654.0,893.46,714.9
2016,3,22,10,0,881.0,109.0,7.4,18.0,701.0,921.3,732.22
2016,3,22,10,15,893.0,111.5,7.4,18.5,741.5,934.28,738.57
2016,3,22,10,30,905.0,114.0,7.4,19.0,782.0,951.25,748.01
2016,3,22,10,45,914.0,115.0,7.4,19.5,815.0,960.46,751.87
2016,3,22,11,0,923.0,116.0,7.4,20.0,848.0,966.15,753.35
2016,3,22,11,15,928.5,117.5,7.35,20.5,872.5,965.59,750.27
2016,3,22,11,30,934.0,119.0,7.3,21.0,897.0,961.37,744.77
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,950.09,734.63
2016,3,22,12,0,935.0,124.0,7.3,22.0,928.0,935.27,722.16
2016,3,22,12,15,936.0,124.0,7.25,22.0,934.5,915.01,707.15
2016,3,22,12,30,937.0,124.0,7.2,22.0,941.0,891.44,689.89
2016,3,22,12,45,936.5,124.0,7.15,22.5,939.0,863.47,668.22
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,832.48,644.51
2016,3,22,13,15,932.5,123.0,7.05,23.0,925.5,795.53,617.78
2016,3,22,13,30,929.0,122.0,7.0,23.0,914.0,756.08,588.52
2016,3,22,13,45,924.0,121.0,6.95,23.5,894.0,713.33,554.18
2016,3,22,14,0,919.0,120.0,6.9,24.0,874.0,668.54,517.85
2016,3,22,14,15,911.0,118.5,6.8,24.0,845.0,619.78,478.82
2016,3,22,14,30,903.0,117.0,6.7,24.0,816.0,569.67,437.92
2016,3,22,14,45,897.5,112.5,6.65,24.0,781.0,517.09,394.28
2016,3,22,15,0,892.0,108.0,6.6,24.0,746.0,463.38,348.65
2016,3,22,15,15,877.5,105.5,6.5,23.5,702.5,407.14,300.62
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,345.49,247.44
2016,3,22,15,45,842.5,100.0,6.35,23.0,609.5,287.71,196.54
2016,3,22,16,0,822.0,97.0,6.3,23.0,560.0,231.45,147.74
2016,3,22,16,15,795.5,93.0,6.15,22.5,506.0,175.34,102.56
2016,3,22,16,30,769.0,89.0,6.0,22.0,452.0,121.97,66.13
2016,3,22,16,45,729.5,84.5,5.85,21.5,394.5,65.25,39.98
2016,3,22,17,0,690.0,80.0,5.7,21.0,337.0,52.58,40.19
2016,3,22,17,15,636.0,73.0,5.5,20.5,279.5,49.91,38.04
2016,3,22,17,30,582.0,66.0,5.3,20.0,222.0,47.08,35.64
2016,3,22,17,45,492.0,57.0,5.15,19.5,166.5,42.31,31.35
2016,3,22,18,0,402.0,48.0,5.0,19.0,111.0,37.36,26.64
2016,3,22,18,15,264.5,32.5,5.0,18.5,67.0,25.84,15.74
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.0,5.5,15.5,24.5,50.12,0.0
2016,3,23,7,0,143.0,36.0,5.6,16.0,49.0,136.0,101.13
2016,3,23,7,15,247.0,54.5,5.8,16.5,96.5,230.89,187.12
2016,3,23,7,30,351.0,73.0,6.0,17.0,144.0,324.81,268.96
2016,3,23,7,45,175.5,65.5,6.25,17.5,101.0,199.2,165.25
2016,3,23,8,0,0.0,58.0,6.5,18.0,58.0,53.93,39.87
2016,3,23,8,15,26.0,112.5,6.65,18.5,123.0,136.6,109.51
2016,3,23,8,30,52.0,167.0,6.8,19.0,188.0,219.8,177.92
2016,3,23,8,45,42.5,184.0,7.0,19.5,203.0,229.65,184.6
2016,3,23,9,0,33.0,201.0,7.2,20.0,218.0,238.94,190.75
2016,3,23,9,15,71.5,238.0,7.1,20.5,279.5,311.37,248.67
2016,3,23,9,30,110.0,275.0,7.0,21.0,341.0,384.66,305.94
2016,3,23,9,45,170.5,297.0,6.95,21.5,408.0,473.29,374.58
2016,3,23,10,0,231.0,319.0,6.9,22.0,475.0,549.89,432.62
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,542.6,423.65
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,533.5,413.67
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,749.04,582.41
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,935.05,716.16
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,935.39,712.2
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,932.25,706.81
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,924.42,698.57
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,913.1,688.1
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,894.71,674.28
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,873.07,658.37
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,846.34,637.75
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,816.6,615.2
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,781.62,590.33
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,744.15,563.03
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,702.69,531.81
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,659.12,498.53
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,611.5,461.6
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,562.52,422.85
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,509.97,380.57
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,453.2,334.3
