Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,398.61,289.12
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,344.43,243.21
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,288.38,195.09
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,233.66,148.67
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,179.4,105.77
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,121.95,66.18
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,71.54,43.86
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,56.92,43.2
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,54.09,41.07
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,51.1,38.66
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,45.23,33.55
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,39.06,27.9
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,28.35,17.76
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.41,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,116.24,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,246.65,195.43
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,337.3,284.06
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,438.07,374.87
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,509.33,438.09
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,589.17,505.26
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,651.66,554.13
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,714.73,601.86
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,768.07,640.75
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,813.79,672.93
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,853.53,699.62
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,891.04,724.25
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,921.76,743.5
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,949.56,760.47
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,969.33,771.46
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,985.6,779.95
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,994.46,783.46
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,999.55,784.42
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,998.45,782.04
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,993.49,777.1
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,981.64,766.21
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,966.04,752.86
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,945.77,737.51
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,921.93,719.75
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,892.47,696.95
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,859.77,671.94
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,822.96,645.07
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,783.33,616.1
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,738.69,580.79
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,691.73,542.61
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,641.66,502.22
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,589.87,459.57
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,534.82,413.36
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,479.13,365.5
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,420.77,314.37
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,362.3,262.19
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,302.67,208.79
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,243.82,156.77
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,184.92,108.25
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,121.2,62.66
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,65.8,37.78
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,48.32,37.12
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,46.02,35.34
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,43.63,33.37
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,35.87,26.44
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,31.81,22.56
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,23.37,14.33
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,14.42,0.0
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,119.39,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,249.79,196.66
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,339.75,279.51
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,439.23,364.35
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,511.56,423.39
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,587.23,482.17
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,644.72,525.27
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,706.95,570.51
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,755.9,604.66
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,803.51,637.15
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,843.43,662.05
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,881.12,685.04
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,902.15,696.16
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,927.34,710.3
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,946.78,719.99
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,962.89,727.47
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,971.08,729.72
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,975.63,729.74
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,973.91,727.14
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,968.56,722.36
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,956.25,712.29
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,940.43,700.11
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,920.5,685.82
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,897.27,669.42
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,867.89,649.33
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,835.73,627.31
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,798.91,603.14
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,759.65,576.5
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,716.13,545.02
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,670.88,511.5
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,622.71,474.8
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,573.24,436.12
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,516.78,391.32
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,462.77,346.92
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,406.79,300.29
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,351.21,252.73
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,294.6,203.39
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,239.46,155.77
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,184.24,111.08
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,125.94,69.63
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,74.65,45.37
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,56.67,43.9
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,53.84,41.82
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,50.84,39.44
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,44.97,34.24
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,38.79,28.48
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,27.37,17.64
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,14.95,0.0
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,73.82,9.25
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,153.98,120.9
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,246.85,203.95
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,338.35,283.4
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,238.17,199.34
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,105.32,83.94
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,174.06,142.07
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,236.71,193.54
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,289.69,235.43
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,356.19,286.79
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,388.04,309.7
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,419.3,331.83
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,442.82,347.69
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,465.43,362.71
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,500.29,387.12
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,534.45,410.55
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,752.2,574.61
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,947.05,707.2
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,946.72,703.74
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,942.93,700.04
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,931.84,690.82
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,917.42,679.62
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,898.19,667.1
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,875.85,652.56
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,847.77,633.3
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,817.04,612.21
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,781.26,588.37
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,743.27,561.65
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,701.16,530.58
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,657.42,497.64
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,610.09,461.92
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,561.83,424.56
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,492.39,370.57
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,437.45,327.41
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,375.46,280.14
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,330.48,246.58
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,291.76,214.93
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,252.16,182.42
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,205.22,149.14
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,175.5,130.9
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,145.04,110.76
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,124.18,101.53
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,106.62,87.12
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,88.38,71.73
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,70.11,55.76
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,51.22,38.88
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,34.28,23.27
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,14.85,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,7.63,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,74.18,21.82
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,152.83,119.2
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,244.23,200.35
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,334.0,278.71
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,199.14,166.41
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,48.33,35.44
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,55.79,41.7
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,63.27,47.84
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,108.29,85.1
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,154.87,122.93
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,185.78,147.89
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,216.77,172.67
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,213.27,169.23
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,210.01,166.09
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,399.1,318.03
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,567.06,447.32
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,773.68,609.7
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,957.16,742.93
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,957.66,740.53
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,954.64,736.74
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,942.44,725.49
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,933.78,717.0
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,914.46,702.52
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,891.9,685.93
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,865.34,665.59
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,835.61,643.14
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,800.04,617.82
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,761.95,590.31
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,720.21,558.67
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,676.17,524.67
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,627.97,486.56
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,578.34,446.48
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,525.9,402.5
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,472.42,356.72
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,416.52,309.33
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,355.11,256.6
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,297.64,205.82
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,241.0,156.18
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,184.29,109.59
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,130.08,70.89
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,77.21,45.11
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,49.85,38.11
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,47.46,36.29
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,44.91,34.21
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,40.07,29.87
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,34.96,25.06
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,25.78,16.38
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.03,1.63
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,124.36,57.41
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,250.21,203.41
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,338.48,283.77
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,435.48,367.29
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,506.65,426.23
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,580.94,484.83
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,642.29,530.39
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,700.4,571.88
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,749.3,604.45
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,796.96,635.33
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,837.59,660.27
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,876.09,683.14
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,904.43,698.78
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,929.85,712.29
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,941.75,716.01
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,957.93,722.73
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,966.14,725.01
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,970.81,725.13
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,969.38,720.85
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,964.39,714.43
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,952.84,704.43
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,937.83,692.39
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,917.5,677.81
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,893.95,661.26
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,864.65,640.28
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,832.61,617.6
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,796.57,593.44
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,758.13,567.19
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,715.25,535.58
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,670.62,502.19
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,622.9,467.14
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,573.93,430.12
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,518.22,387.1
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,465.06,344.51
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,409.8,299.07
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,354.99,252.8
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,299.03,205.21
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,244.64,159.05
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,184.6,110.91
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,132.58,74.12
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,82.08,49.05
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,60.02,46.58
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,57.39,44.64
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,54.62,42.42
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,48.52,37.09
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,42.08,31.18
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,29.39,19.38
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,17.32,3.17
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,98.04,51.4
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,191.25,151.33
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,272.19,222.96
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,361.48,299.14
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,435.62,360.76
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,514.42,423.93
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,329.1,271.93
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,86.54,66.53
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,121.56,95.14
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,156.75,123.12
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,165.15,129.2
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,173.72,135.39
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,222.2,173.36
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,270.77,210.62
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,194.05,149.97
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,120.25,91.12
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,124.98,94.6
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,129.68,97.98
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,152.39,115.59
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,174.94,132.88
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,154.82,116.77
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,134.92,100.93
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,125.42,93.49
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,115.99,86.1
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,135.67,101.35
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,155.06,116.25
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,157.91,118.47
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,160.71,120.69
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,135.63,101.07
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,110.83,81.67
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,132.21,98.47
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,153.12,114.84
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,143.4,107.46
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,133.88,100.26
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,174.12,131.77
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,211.44,160.73
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,156.5,118.5
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,101.67,75.89
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,78.24,57.6
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,53.95,38.31
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,47.41,33.23
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,40.87,29.6
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,33.88,23.72
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,26.9,17.74
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,20.39,12.07
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,13.89,6.32
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,8.79,1.72
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.7,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.4,0.37
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,12.5,4.78
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,17.61,9.19
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,23.65,14.29
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,29.7,19.3
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,32.96,21.96
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,36.23,24.59
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,38.57,26.42
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,40.91,28.24
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,46.06,32.36
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,51.21,36.45
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,94.88,71.69
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,139.93,107.41
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,127.09,96.9
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,114.49,86.68
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,196.21,151.26
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,278.46,214.77
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,302.2,232.28
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,325.57,249.48
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,315.51,241.09
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,305.61,232.95
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,308.9,235.34
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,312.04,237.62
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,318.61,242.12
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,324.87,246.38
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,410.09,311.37
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,487.03,368.81
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,496.3,375.31
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,501.98,379.02
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,465.12,351.24
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,429.86,324.67
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,416.73,314.64
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,399.92,301.19
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,360.44,270.69
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,322.67,241.39
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,293.71,215.52
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,261.2,185.43
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,204.57,135.82
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,140.04,82.73
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,95.38,59.69
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,73.72,57.43
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,61.1,47.04
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,47.73,35.76
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,42.64,31.4
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,37.26,26.53
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,28.22,18.13
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.62,5.36
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,123.49,79.29
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,243.83,195.18
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,331.02,271.94
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,425.46,351.86
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,506.26,418.11
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,591.56,485.16
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,652.64,528.97
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,710.55,569.31
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,767.51,607.89
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,824.07,645.31
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,863.53,669.28
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,893.49,686.19
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,925.19,704.12
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,954.22,719.95
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,973.28,729.5
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,988.93,736.84
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,997.59,739.6
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,1002.59,740.09
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,1001.08,737.58
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,995.81,732.8
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,983.67,722.8
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,967.9,710.6
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,947.16,696.38
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,922.99,680.0
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,893.28,660.22
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,860.48,638.36
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,823.68,613.26
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,784.18,586.27
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,740.7,554.48
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,694.99,519.62
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,645.35,483.23
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,594.1,444.57
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,539.6,401.48
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,484.56,356.8
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,427.79,310.17
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,370.96,262.24
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,312.45,211.87
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,254.83,162.5
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,190.03,110.15
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,134.17,70.03
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,80.06,42.5
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,51.51,38.7
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,49.41,37.19
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,42.97,31.81
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,39.27,28.63
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,35.43,25.1
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,27.22,17.42
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,18.53,6.01
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.72,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,58.47,37.06
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,106.67,84.0
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,157.12,129.05
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,209.16,174.79
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,258.6,217.07
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,322.09,269.67
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,349.27,291.29
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,386.86,320.79
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,195.28,161.41
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.29,2.18
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,39.54,27.58
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,69.88,52.75
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,75.05,56.74
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,80.22,60.72
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,434.62,353.25
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,784.7,620.68
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,795.71,624.28
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,804.26,627.75
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,617.33,483.72
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,424.19,330.73
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,342.87,267.66
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,259.26,201.8
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,318.14,247.87
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,379.78,295.29
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,331.36,257.31
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,287.93,223.27
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,256.53,199.35
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,225.6,175.55
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,304.87,238.15
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,379.71,296.22
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,395.26,309.15
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,402.21,315.32
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,390.38,306.11
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,375.97,294.48
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,349.6,273.66
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,321.93,251.28
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,300.25,226.39
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,264.9,186.9
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,204.67,136.85
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,147.0,92.71
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,112.54,76.93
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,98.03,81.53
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,86.95,72.1
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,75.16,61.81
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,63.33,51.11
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,50.84,39.53
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,36.4,26.0
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,22.28,9.43
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,12.87,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,62.69,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,202.29,149.56
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,323.68,270.02
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,408.11,346.42
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,499.75,424.95
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,566.45,479.63
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,640.07,535.34
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,699.34,577.1
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,758.62,617.22
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,807.22,646.78
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,847.29,669.17
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,885.24,691.66
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,920.83,712.0
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,949.22,727.36
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,974.54,740.5
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,992.2,749.65
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,1006.39,756.62
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,1014.15,759.42
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,1018.17,759.95
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,1015.55,757.69
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,1009.16,753.13
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,997.17,743.58
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,981.49,731.74
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,959.48,716.84
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,934.05,699.73
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,904.1,679.9
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,871.05,657.91
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,833.47,632.4
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,793.22,604.9
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,749.1,572.59
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,702.82,536.88
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,652.54,499.32
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,600.69,459.47
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,545.89,415.44
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,490.78,369.92
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,433.3,321.28
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,375.84,271.49
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,317.43,220.3
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,253.23,164.79
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,194.98,116.36
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,139.02,74.9
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,84.45,45.35
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,52.12,39.88
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,50.06,38.4
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,43.58,32.91
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,39.51,29.38
