Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,35.23,25.44
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,27.49,18.1
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,19.3,7.8
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,65.39,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,202.5,150.97
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,319.9,261.47
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,404.15,335.74
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,495.46,412.17
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,565.82,467.81
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,635.24,518.7
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,695.05,559.67
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,754.91,599.12
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,803.92,628.27
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,851.54,655.53
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,883.0,672.63
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,919.29,692.8
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,947.83,707.34
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,973.35,719.74
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,991.82,729.4
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,1006.83,736.95
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,1014.41,739.05
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,1018.29,739.0
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,1016.03,737.28
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,1010.01,733.36
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,997.97,724.9
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,982.27,714.2
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,961.15,700.92
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,936.59,685.46
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,907.13,665.9
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,874.6,644.24
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,837.1,619.66
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,796.95,593.16
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,752.53,562.92
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,705.97,529.33
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,655.87,492.09
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,604.23,452.7
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,550.05,410.29
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,495.01,365.94
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,437.4,318.91
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,379.75,270.47
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,320.67,219.69
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,262.54,169.72
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,197.83,116.85
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,141.99,75.83
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,86.71,45.69
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,52.04,39.3
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,49.98,37.92
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,43.5,32.56
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,39.84,29.43
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,36.02,25.92
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,28.32,18.71
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.17,8.79
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,63.55,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,198.31,150.76
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,312.67,257.29
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,396.43,331.08
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,487.05,406.99
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,557.97,463.71
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,631.64,518.87
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,687.21,557.86
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,747.01,598.82
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,796.22,630.88
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,844.12,661.57
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,882.31,684.13
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,910.67,699.76
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,939.2,714.25
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,964.8,726.5
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,982.48,734.4
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,996.76,740.05
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,1004.63,741.48
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,1008.87,740.65
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,1006.57,736.05
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,1000.58,729.26
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,989.09,719.09
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,974.0,706.8
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,952.67,692.02
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,928.01,675.21
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,898.48,654.0
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,865.97,630.97
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,829.02,606.3
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,789.49,579.87
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,745.41,549.61
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,699.3,516.39
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,650.04,479.96
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,599.29,441.59
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,545.38,400.16
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,490.72,356.96
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,433.98,311.64
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,377.3,264.99
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,319.4,216.12
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,255.93,163.07
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,198.53,116.72
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,143.51,76.74
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,89.61,47.31
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,54.27,40.66
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,47.06,34.92
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,44.91,33.36
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,40.93,29.98
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,36.75,26.21
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,28.64,18.75
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.04,8.91
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,100.97,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,216.73,166.11
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,331.38,270.94
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,414.66,343.23
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,504.59,417.13
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,574.0,471.24
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,641.99,520.17
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,701.09,560.8
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,760.15,600.06
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,808.23,630.54
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,854.86,659.39
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,885.13,677.08
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,920.29,698.12
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,948.12,713.95
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,972.95,727.75
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,990.72,737.17
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,1005.07,744.42
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,1012.95,747.83
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1017.17,748.98
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,1014.33,746.8
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,1007.79,742.35
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,995.68,732.96
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,979.95,721.54
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,958.45,707.42
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,933.59,691.09
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,903.83,671.78
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,871.06,650.32
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,833.45,625.08
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,793.28,597.89
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,749.01,566.81
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,702.72,532.39
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,653.3,494.54
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,602.42,454.71
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,547.97,411.39
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,492.83,366.35
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,399.47,295.15
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,347.25,257.69
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,313.26,222.65
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,257.34,166.33
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,199.93,118.95
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,144.78,78.01
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,91.21,48.31
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,54.97,41.62
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,48.08,36.02
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,46.39,34.77
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,42.49,31.46
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,38.4,27.75
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,29.91,19.89
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,20.9,9.86
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,7.15,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,35.37,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,128.49,96.98
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,211.51,171.24
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,133.09,108.11
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,36.21,25.07
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,46.93,34.11
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,57.66,42.96
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,145.15,115.87
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,233.72,187.64
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,399.78,323.02
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,575.27,459.9
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,736.76,585.53
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,883.28,691.98
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,918.91,714.51
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,952.15,735.76
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,913.07,704.53
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,856.01,658.2
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,854.91,654.24
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,850.76,648.01
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,835.49,635.03
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,817.98,620.63
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,818.58,619.06
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,816.8,615.79
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,889.63,673.41
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,943.05,709.93
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,917.04,689.97
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,887.48,668.1
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,850.13,641.94
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,810.01,613.83
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,766.66,583.3
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,720.67,548.57
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,669.94,509.54
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,617.56,468.36
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,560.7,422.73
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,504.36,376.45
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,446.66,328.53
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,389.02,279.45
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,329.37,227.5
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,270.02,175.83
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,204.18,121.5
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,147.24,78.83
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,91.12,46.69
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,50.24,37.73
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,48.09,36.18
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,45.83,34.44
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,41.64,30.87
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,34.05,24.12
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,27.15,17.72
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,19.88,9.52
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,19.4,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,116.52,89.0
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,200.06,162.97
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,257.11,212.6
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,316.67,262.42
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,367.58,303.32
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,419.95,343.82
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,418.48,339.36
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,397.18,319.4
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,638.92,509.6
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,875.49,677.74
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,850.53,655.04
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,811.75,624.63
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,903.53,684.92
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,993.92,741.44
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,1010.84,748.78
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,1024.25,754.4
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,1029.88,755.33
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,1031.74,754.01
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,1028.71,751.16
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,1021.93,746.06
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,1003.09,731.76
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,980.78,715.41
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,929.38,680.77
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,867.78,636.37
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,844.41,619.44
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,818.46,600.44
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,788.94,579.91
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,756.48,557.11
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,669.73,493.74
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,590.74,435.56
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,563.73,416.23
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,533.36,393.62
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,492.0,362.5
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,449.25,329.61
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,413.8,300.65
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,366.14,260.17
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,316.58,216.94
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,267.18,173.02
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,210.65,127.44
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,150.9,83.34
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,98.57,53.72
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,60.29,45.73
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,57.73,44.03
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,54.99,42.03
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,50.28,38.07
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,45.33,33.65
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,34.77,24.01
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,22.72,11.75
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.71,0.36
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,141.83,110.32
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,260.8,214.38
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,338.76,282.5
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,423.38,354.04
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,494.52,411.64
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,574.65,474.1
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,567.29,465.46
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,557.2,454.35
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,608.23,491.62
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,658.89,527.66
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,675.2,535.82
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,687.66,541.15
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,736.34,575.68
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,784.46,609.06
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,802.18,618.31
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,817.26,625.75
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,785.57,597.68
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,742.83,562.36
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,730.08,551.42
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,715.85,539.41
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,718.72,539.7
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,719.93,538.77
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,637.4,477.03
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,563.67,421.38
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,632.23,472.38
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,690.44,514.26
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,612.33,456.27
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,541.65,403.7
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,533.15,398.15
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,522.63,390.68
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,451.27,338.16
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,391.26,293.77
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,420.74,316.39
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,444.78,332.47
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,372.58,278.66
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,319.81,240.41
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,269.12,202.92
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,218.32,165.74
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,196.96,136.88
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,160.11,95.88
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,111.78,67.36
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,75.43,59.04
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,72.04,56.59
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,67.19,52.73
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,60.12,46.75
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,52.69,40.16
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,38.81,27.64
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,24.25,13.3
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,15.01,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,39.1,10.05
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,124.04,95.87
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,199.04,162.09
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,289.44,239.9
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,379.63,315.53
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,233.27,193.96
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,65.13,49.24
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,190.13,154.18
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,330.73,267.11
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,324.9,259.65
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,330.26,261.32
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,184.86,145.24
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,48.42,33.87
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,68.99,50.38
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,89.65,66.69
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,141.97,108.21
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,194.7,149.42
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,188.0,143.63
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,181.41,138.06
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,197.39,150.06
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,213.21,161.8
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,312.94,237.4
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,405.53,305.67
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,471.82,355.02
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,534.99,401.45
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,426.72,321.48
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,321.81,242.83
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,430.53,325.6
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,529.0,398.34
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,614.04,466.78
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,675.62,515.38
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,629.05,479.38
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,581.69,442.46
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,486.57,368.65
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,418.71,316.36
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,328.66,248.8
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,252.52,192.34
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,268.12,195.82
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,265.15,179.44
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,143.28,94.98
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,80.11,59.57
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,70.28,51.86
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,60.46,46.31
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,54.66,41.58
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,68.56,53.71
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,60.43,46.74
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,51.86,39.12
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,39.16,27.65
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,27.04,15.47
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,25.32,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,71.78,30.51
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,173.37,135.68
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,266.78,217.6
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,155.0,127.06
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,33.41,22.61
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,42.73,30.41
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,52.06,38.06
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,70.27,52.95
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,89.11,68.12
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,117.82,90.93
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,146.59,113.35
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,146.85,112.93
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,147.3,112.73
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,164.07,125.55
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,180.84,138.24
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,174.55,132.76
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,168.43,127.5
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,173.98,131.39
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,179.49,135.24
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,183.5,138.21
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,187.44,141.14
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,195.56,147.3
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,203.54,153.36
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,204.33,154.2
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,205.03,155.0
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,202.54,153.01
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,200.06,151.08
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,242.6,183.69
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,284.15,215.22
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,294.52,223.05
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,304.34,230.5
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,219.33,166.04
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,134.94,100.96
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,138.56,103.84
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,142.03,106.56
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,241.5,183.03
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,329.92,248.45
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,237.12,178.78
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,151.43,114.98
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,176.55,133.09
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,188.3,140.69
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,140.38,106.42
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,95.01,75.7
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,80.26,63.51
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,65.34,50.93
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,51.09,38.61
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,36.22,25.56
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,23.66,14.44
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,11.11,3.09
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,8.79,1.46
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.82,6.66
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,21.79,12.59
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,28.76,18.45
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,130.75,104.06
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,241.65,194.47
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,365.67,294.85
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,498.98,398.8
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,523.44,413.25
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,545.16,425.64
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,696.56,539.61
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,848.84,646.7
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,733.13,556.37
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,587.29,443.04
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,779.92,585.81
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,950.34,700.73
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,963.81,704.84
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,974.02,707.91
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,973.44,705.04
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,969.42,700.06
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,955.01,687.42
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,944.85,677.74
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,925.27,663.82
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,902.62,648.08
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,877.14,630.14
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,848.62,610.33
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,813.24,587.31
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,775.49,562.67
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,666.93,483.47
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,578.36,417.08
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,535.21,387.03
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,493.96,357.71
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,451.55,327.47
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,417.58,302.84
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,407.07,292.6
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,377.35,263.4
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,320.78,216.28
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,264.74,169.4
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,208.88,124.47
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,155.39,84.87
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,103.05,53.82
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,51.82,37.84
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,50.01,36.68
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,48.07,35.28
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,43.88,31.77
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,39.45,27.87
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,31.51,20.77
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,23.1,12.44
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.81,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.4,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,17.61,8.97
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,27.84,17.99
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,39.94,28.5
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,52.06,38.85
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,61.39,46.63
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,70.83,54.33
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,87.0,67.51
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,103.15,80.45
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,103.16,79.97
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,103.36,79.69
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,112.97,87.08
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,122.58,94.38
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,124.36,95.35
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,126.17,96.38
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,220.15,170.44
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,315.21,242.99
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,190.88,146.15
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,71.01,51.25
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,172.05,131.09
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,273.7,209.14
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,154.88,116.98
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,38.32,24.96
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,81.42,59.17
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,124.47,92.92
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,207.07,157.1
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,288.24,218.89
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,186.26,140.91
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,85.02,61.98
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,250.73,191.16
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,406.07,306.99
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,265.25,201.23
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,128.03,95.71
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,143.33,108.03
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,158.12,119.77
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,167.94,127.65
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,177.21,135.13
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,185.92,142.13
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,193.28,148.07
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,118.82,90.1
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,39.97,27.13
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,71.68,53.32
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,99.91,80.46
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,84.81,67.89
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,69.54,54.99
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,64.81,50.95
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,62.5,48.71
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,45.84,33.72
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,28.58,17.43
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,16.68,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
