Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.31,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.7,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.55,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.41,0.68
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,27.84,18.06
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,48.33,35.24
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,49.27,35.88
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,50.22,36.52
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,60.5,44.82
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,70.79,53.02
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,65.68,48.63
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,60.57,44.3
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,94.41,71.57
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,129.07,99.01
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,174.54,134.74
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,220.12,169.87
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,213.26,163.84
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,206.51,158.1
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,242.19,185.46
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,277.55,212.18
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,285.18,217.26
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,292.63,222.3
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,303.17,230.16
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,313.43,237.81
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,246.68,187.04
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,180.87,136.56
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,214.04,162.23
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,246.53,186.99
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,229.26,173.52
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,212.24,160.38
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,326.98,248.0
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,427.13,321.69
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,423.07,318.26
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,414.32,311.2
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,383.01,287.57
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,350.67,262.65
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,311.98,231.26
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,276.67,201.6
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,225.41,152.14
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,158.64,90.62
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,107.08,58.49
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,53.68,40.8
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,52.0,39.63
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,50.18,38.22
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,46.12,34.74
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,41.83,30.86
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,33.56,23.32
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,24.78,14.62
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,61.9,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,169.07,115.53
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,262.61,212.33
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,365.83,302.73
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,248.51,207.3
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,75.06,58.18
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,93.95,73.88
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,112.7,88.91
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,128.64,101.49
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,144.54,113.84
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,151.94,118.94
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,159.52,124.14
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,201.76,157.22
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,244.18,189.74
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,269.91,208.69
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,295.52,227.35
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,338.66,258.97
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,368.97,280.49
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,460.97,348.33
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,562.49,420.54
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,637.25,474.46
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,718.19,531.45
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,859.71,635.72
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,974.39,711.27
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,952.65,695.39
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,927.77,678.77
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,898.57,658.46
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,866.53,636.34
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,829.86,612.01
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,790.81,585.99
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,748.03,557.09
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,703.32,524.92
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,654.91,489.15
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,605.17,451.55
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,552.21,410.8
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,498.61,368.37
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,443.79,324.42
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,383.34,274.96
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,326.09,226.3
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,270.04,178.31
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,214.47,132.21
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,161.21,91.24
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,108.71,58.37
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,54.19,40.89
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,51.19,38.67
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,49.33,37.31
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,45.63,34.16
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,41.74,30.65
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,33.92,23.54
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,25.64,15.35
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,12.81,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,46.66,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,136.9,95.89
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,220.78,177.7
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,314.07,258.21
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,201.78,166.96
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,64.04,48.68
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,117.1,93.26
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,181.79,145.87
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,226.68,181.52
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,272.09,216.78
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,274.81,217.07
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,276.89,217.0
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,437.16,341.73
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,601.52,462.31
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,782.04,595.0
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,957.45,711.39
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,974.12,718.29
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,979.31,719.39
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,988.48,723.34
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,994.32,725.21
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,991.53,721.66
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,985.3,716.1
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,971.55,706.28
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,954.54,694.46
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,934.28,681.56
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,911.0,666.7
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,882.64,647.53
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,851.6,626.55
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,815.67,603.39
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,777.53,578.51
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,735.42,549.57
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,691.53,518.05
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,644.53,483.32
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,596.35,446.82
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,541.58,404.74
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,489.14,363.04
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,434.58,318.45
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,380.45,273.09
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,325.32,226.39
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,271.87,180.84
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,212.52,132.21
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,160.8,92.51
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,110.71,61.08
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,64.79,49.72
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,59.72,45.79
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,57.14,43.87
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,52.16,39.65
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,46.88,34.94
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,36.54,25.62
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,26.46,15.95
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,29.69,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,87.85,60.49
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,165.67,131.5
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,249.44,203.8
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,147.29,120.37
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,29.69,19.48
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,36.68,25.3
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,43.67,31.0
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,59.54,43.97
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,75.43,56.77
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,112.55,86.5
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,150.34,116.15
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,125.23,95.51
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,101.15,75.87
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,161.36,123.41
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,222.29,170.56
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,166.72,126.72
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,112.62,83.9
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,175.46,132.99
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,238.49,181.28
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,183.57,138.3
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,129.59,96.03
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,124.31,91.7
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,119.05,87.38
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,134.37,99.27
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,149.5,110.97
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,167.16,124.61
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,184.5,137.98
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,196.25,147.28
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,207.79,156.47
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,196.18,147.64
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,184.71,138.94
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,185.75,139.89
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,186.72,140.79
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,200.3,151.47
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,213.27,161.68
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,202.01,153.53
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,190.9,145.51
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,188.8,144.18
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,186.19,142.45
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,193.57,145.39
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,202.34,149.28
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,162.65,122.19
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,138.08,112.42
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,119.92,97.59
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,101.98,82.65
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,83.26,66.54
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,66.05,51.43
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,46.12,33.8
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,25.84,15.53
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,12.99,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.91,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.7,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,8.79,1.58
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,13.89,5.95
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,20.86,11.89
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,27.83,17.77
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,34.82,23.52
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,41.81,29.18
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,25.07,15.15
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,8.35,1.24
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,9.29,1.97
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.22,2.7
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,11.62,3.81
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,13.02,4.92
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,13.5,5.26
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,13.97,5.59
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,153.09,116.33
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,297.23,227.22
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,308.0,234.29
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,318.63,241.52
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,268.81,203.55
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,220.01,166.22
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,128.03,95.2
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,37.4,23.99
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,376.39,289.49
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,693.81,520.48
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,648.98,485.81
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,608.47,455.84
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,430.51,325.69
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,261.95,198.17
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,193.43,146.16
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,125.57,93.62
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,231.18,176.19
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,330.56,252.3
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,332.23,253.65
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,332.06,253.71
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,277.28,212.31
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,232.67,178.61
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,127.06,96.29
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,15.8,7.23
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,15.33,6.92
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.86,6.6
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,11.6,3.95
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.59
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.41
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.81,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.4,0.12
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,15.29,7.08
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,23.18,13.94
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,32.48,21.95
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,41.8,29.86
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,31.1,20.7
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,20.41,11.58
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,108.93,85.42
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,205.84,163.63
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,119.56,92.89
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,40.94,28.07
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,233.72,184.7
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,436.2,340.05
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,529.45,409.02
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,609.41,467.1
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,450.16,346.05
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,270.38,206.82
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,360.93,275.27
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,440.61,332.97
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,325.18,246.64
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,208.55,157.95
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,336.66,255.42
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,457.35,343.61
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,387.85,291.94
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,317.29,239.54
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,484.75,366.01
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,634.97,474.2
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,517.03,387.45
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,407.88,306.61
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,410.4,309.15
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,411.84,310.41
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,358.34,270.77
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,307.26,232.79
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,220.29,167.28
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,127.72,95.98
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,91.82,68.14
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,54.98,38.95
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,65.69,47.76
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,76.42,56.56
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,55.38,39.78
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,34.39,22.8
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,88.4,62.66
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,125.43,95.44
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,109.22,88.84
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,95.89,77.82
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,80.52,64.6
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,67.35,52.97
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,49.71,37.25
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,31.54,20.63
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,16.25,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,54.28,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,116.12,85.64
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,193.17,154.52
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,288.23,235.0
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,187.49,153.31
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,64.78,48.91
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,82.63,63.68
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,100.39,77.95
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,146.44,115.19
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,193.03,151.91
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,198.22,154.91
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,203.5,158.07
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,282.1,218.98
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,350.37,270.22
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,294.8,226.36
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,231.19,176.68
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,257.33,196.13
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,283.27,214.87
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,292.17,220.66
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,300.96,226.42
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,499.66,373.35
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,674.24,494.63
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,562.77,413.57
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,447.84,330.31
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,396.5,293.93
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,343.31,255.38
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,311.48,232.3
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,280.2,209.35
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,282.39,211.16
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,284.42,212.74
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,444.39,332.86
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,585.45,433.0
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,591.38,439.99
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,579.73,433.81
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,337.67,255.79
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,146.6,110.0
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,164.84,124.77
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,182.12,138.37
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,199.99,152.25
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,215.35,164.08
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,195.51,149.37
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,175.89,134.86
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,154.53,118.14
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,138.95,107.05
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,120.48,97.73
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,102.89,83.2
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,78.08,62.14
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,59.63,46.14
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,46.1,34.04
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,33.27,22.05
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,17.09,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,13.93,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,29.79,17.93
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,75.74,57.17
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,118.0,93.1
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,161.63,129.85
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,218.02,175.83
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,379.56,305.73
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,561.34,441.21
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,616.52,477.23
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,670.62,512.88
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,727.44,549.92
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,779.85,582.79
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,818.67,605.77
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,855.73,627.5
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,887.94,646.75
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,918.0,664.58
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,936.98,675.82
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,953.08,685.47
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,961.56,689.12
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,961.19,687.43
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,959.81,685.87
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,955.25,682.45
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,953.55,681.01
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,941.28,673.0
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,921.42,660.42
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,898.67,646.14
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,870.6,628.48
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,840.04,609.23
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,805.51,586.68
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,768.86,562.69
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,728.31,535.46
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,685.29,505.52
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,638.02,471.92
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,589.8,436.74
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,539.52,399.16
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,487.88,359.31
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,387.72,285.59
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,332.05,247.26
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,314.06,230.99
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,290.48,208.15
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,240.71,172.47
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,208.78,152.12
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,145.66,96.78
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,70.11,44.98
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,57.91,44.5
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,55.67,42.78
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,51.5,39.19
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,47.09,35.2
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,37.88,26.91
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,28.68,18.22
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,14.51,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,31.1,20.47
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,57.66,42.3
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,49.28,35.21
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,40.91,28.19
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,41.39,28.41
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,41.87,28.63
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,63.82,46.27
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,85.82,63.7
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,243.68,187.04
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,402.18,303.22
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,587.29,437.74
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,772.28,563.64
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,885.45,639.95
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,978.23,697.35
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,975.85,694.77
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,970.17,691.53
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,955.5,682.23
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,945.88,676.21
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,925.89,664.84
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,902.97,651.61
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,875.15,635.07
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,844.79,616.7
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,809.56,594.42
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,772.18,570.51
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,730.63,542.93
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,687.63,512.85
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,639.93,478.45
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,592.07,442.95
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,540.97,404.09
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,489.49,363.76
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,436.41,321.56
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,383.86,278.47
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,330.08,233.01
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,277.58,188.16
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,219.01,139.81
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,168.25,99.91
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,130.16,85.85
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,145.11,111.47
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,124.84,101.37
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,106.39,86.18
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,87.78,70.33
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,68.71,53.75
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,50.59,37.76
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,32.59,21.52
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,16.68,1.78
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,115.47,21.72
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,239.68,187.47
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,325.88,265.79
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,421.73,347.45
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,495.72,408.27
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,573.91,469.15
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,632.92,510.43
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,696.88,553.59
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,751.32,589.2
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,805.19,623.38
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,849.5,648.75
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,884.47,667.15
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,919.73,687.71
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,952.52,706.44
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,976.8,719.98
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,998.01,731.62
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,1013.97,740.89
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,1026.55,748.13
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,1032.21,751.09
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,1034.28,751.95
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,1030.26,748.58
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,1022.65,743.1
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,1009.55,733.29
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,992.99,721.4
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,971.29,707.26
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,946.41,691.13
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,915.89,670.02
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,882.63,647.14
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,845.51,622.6
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,805.99,596.35
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,762.47,567.52
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,717.07,535.3
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,668.22,500.36
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,618.04,463.44
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,564.92,422.58
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,511.25,380.12
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,456.02,335.04
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,400.92,288.92
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,344.17,240.79
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,281.86,188.05
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,225.76,141.07
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,171.88,98.43
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,119.11,62.84
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,69.79,41.57
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,48.63,36.43
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,47.02,35.31
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,43.64,32.47
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,40.04,29.29
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,33.53,23.41
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,26.65,16.84
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,13.13,1.01
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
