Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,113.11,35.75
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,230.98,180.18
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,317.61,256.7
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,413.88,336.69
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,488.1,395.67
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,566.54,454.56
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,630.02,496.94
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,691.18,535.35
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,745.46,570.72
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,799.22,604.99
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,842.77,631.18
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,884.55,655.85
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,919.41,676.94
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,943.85,691.26
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,968.36,704.43
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,989.81,715.64
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,1004.98,723.64
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,1016.82,729.72
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,1021.35,730.7
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,1022.36,729.69
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,1019.3,727.03
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1012.72,722.36
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,999.76,712.47
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,983.44,700.67
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,961.56,686.89
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,936.62,671.25
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,906.67,653.02
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,874.1,632.99
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,837.71,610.3
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,799.02,585.87
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,756.4,558.43
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,711.97,527.45
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,664.16,493.57
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,615.08,457.7
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,562.97,418.47
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,510.3,377.5
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,455.86,334.45
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,395.97,285.96
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,339.51,238.37
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,284.31,191.18
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,229.41,145.25
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,176.9,103.65
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,119.84,64.25
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,71.76,42.73
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,54.33,41.31
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,52.27,39.84
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,49.16,37.25
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,45.91,34.36
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,38.33,27.54
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.3,19.94
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.85,2.59
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,29.21,7.93
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,63.83,46.52
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,124.05,98.55
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,177.55,144.59
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,229.68,188.79
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,297.0,244.0
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,221.76,180.33
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,132.1,103.76
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,165.81,131.18
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,199.83,158.29
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,306.57,243.48
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,404.15,318.85
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,281.84,221.39
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,155.8,119.71
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,189.96,146.4
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,224.14,172.5
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,234.4,180.12
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,244.62,187.75
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,228.87,174.94
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,213.35,162.43
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,227.34,173.06
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,241.16,183.47
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,255.73,194.06
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,270.05,204.4
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,223.92,169.2
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,178.37,134.29
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,151.12,113.2
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,124.25,92.26
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,158.24,118.84
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,191.57,144.66
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,257.17,194.86
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,320.52,242.6
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,465.26,356.64
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,589.14,448.32
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,498.71,377.22
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,434.82,327.75
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,420.17,314.75
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,384.34,281.88
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,293.67,215.31
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,255.05,193.23
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,232.2,164.72
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,182.42,113.23
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,134.83,80.43
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,90.91,59.26
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,73.09,57.26
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,69.57,54.52
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,62.37,48.47
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,54.74,41.83
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,44.28,32.46
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,33.29,22.29
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.82,4.28
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,94.88,44.56
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,189.38,146.39
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,269.28,216.2
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,358.19,290.92
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,312.12,253.85
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,253.29,204.35
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,361.78,292.01
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,466.09,373.43
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,389.73,309.48
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,302.68,236.84
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,303.55,235.99
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,303.65,234.31
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,487.11,376.19
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,676.12,514.58
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,645.86,487.35
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,598.09,449.1
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,695.14,519.96
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,779.02,579.6
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,890.53,659.87
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,981.5,719.54
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,978.53,716.23
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,972.3,711.54
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,958.39,700.76
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,949.69,693.62
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,928.71,679.31
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,904.86,663.23
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,875.84,643.93
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,844.46,623.05
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,750.31,555.07
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,666.01,490.39
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,683.41,507.77
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,688.2,514.39
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,507.14,379.21
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,372.25,275.98
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,396.92,295.04
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,419.0,310.79
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,411.73,303.17
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,388.27,279.18
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,335.2,234.77
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,278.54,187.55
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,226.71,144.93
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,177.5,106.42
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,129.57,73.81
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,85.66,53.04
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,66.52,50.77
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,63.94,48.85
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,58.98,44.78
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,53.15,39.77
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,43.04,30.86
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.44,21.22
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.38,4.43
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,80.24,41.36
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,175.07,135.68
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,248.73,200.07
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,329.36,268.24
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,266.03,216.77
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,178.15,142.72
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,259.61,209.28
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,333.0,267.63
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,527.55,422.6
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,717.51,566.5
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,765.24,598.07
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,812.04,629.24
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,849.26,652.71
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,884.57,674.65
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,911.17,690.65
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,935.27,704.95
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,952.27,715.53
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,966.35,724.25
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,966.18,722.21
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,968.88,722.34
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,965.9,719.88
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,959.77,715.43
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,948.14,707.34
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,933.52,697.33
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,724.19,544.11
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,512.24,381.52
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,562.84,419.21
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,606.19,450.38
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,405.62,303.98
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,213.29,158.96
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,308.4,231.2
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,398.75,298.24
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,418.95,313.47
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,429.6,321.56
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,387.01,290.0
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,341.67,256.45
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,348.42,261.73
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,354.06,264.98
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,281.03,210.62
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,225.2,170.14
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,226.33,163.44
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,211.57,142.91
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,146.94,103.47
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,122.79,93.58
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,111.66,89.31
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,108.52,87.08
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,93.8,74.68
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,81.06,63.66
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,60.2,45.53
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,38.56,26.44
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,20.09,7.35
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,105.29,61.54
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,206.98,163.99
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,300.61,246.56
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,410.02,339.7
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,486.96,402.73
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,568.09,466.29
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,640.8,520.13
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,716.0,573.13
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,767.24,605.65
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,822.46,640.1
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,871.55,669.17
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,919.28,696.56
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,955.01,716.58
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,980.04,729.29
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,1006.34,741.84
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1029.65,752.33
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,1043.9,757.49
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,1054.73,760.57
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,1060.02,760.75
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,1061.73,758.85
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,1056.86,755.03
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,1048.39,749.13
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,1034.83,738.73
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,1017.79,726.32
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,995.15,711.93
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,969.33,695.6
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,938.29,674.59
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,904.47,651.83
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,865.96,626.9
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,825.09,600.32
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,781.01,571.76
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,735.04,540.19
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,685.58,505.34
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,634.77,468.58
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,581.41,428.24
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,527.46,386.35
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,471.12,341.12
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,414.9,294.91
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,357.56,247.2
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,294.93,195.15
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,238.31,148.14
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,183.87,105.09
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,130.89,68.95
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,81.72,45.85
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,51.48,38.06
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,49.64,36.74
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,46.79,34.44
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,43.78,31.85
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,37.46,26.22
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,30.78,19.99
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.03,4.44
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,109.73,68.27
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,215.62,170.85
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,297.6,242.19
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,391.85,320.82
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,464.99,380.22
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,541.96,440.31
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,606.94,488.17
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,673.58,534.65
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,727.31,571.62
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,780.76,607.75
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,821.42,633.23
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,865.49,660.78
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,900.42,682.81
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,933.04,703.18
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,958.23,717.59
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,980.56,730.11
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,995.8,738.83
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,999.14,739.76
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,1003.65,740.55
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,1004.8,739.24
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,1001.1,736.05
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,994.05,730.82
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,979.44,719.56
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,961.72,706.41
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,939.7,691.39
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,914.92,674.62
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,887.86,655.29
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,853.42,631.02
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,816.84,606.34
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,778.4,580.29
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,732.7,547.26
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,687.11,513.74
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,589.07,439.34
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,512.13,380.23
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,346.33,258.98
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,197.04,147.06
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,247.6,186.07
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,295.58,222.23
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,263.85,198.41
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,233.52,175.78
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,218.13,164.06
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,201.12,151.0
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,169.75,128.01
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,140.99,107.16
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,128.42,103.22
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,109.86,88.11
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,95.68,76.23
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,83.04,65.34
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,60.65,45.96
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,37.23,25.44
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,20.17,8.34
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.91,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.96,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,64.37,38.59
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,132.18,101.22
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,196.71,156.29
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,264.52,212.86
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,223.43,179.46
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,173.86,137.59
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,207.47,164.36
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,241.62,190.98
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,310.33,244.94
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,394.35,309.2
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,323.0,251.35
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,250.53,192.48
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,254.66,195.12
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,258.82,197.68
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,239.18,181.71
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,220.08,166.3
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,330.36,250.09
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,431.45,324.81
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,524.31,392.82
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,626.55,465.61
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,401.31,301.24
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,171.49,127.13
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,225.31,168.19
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,278.66,208.08
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,381.24,284.25
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,475.93,352.9
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,483.17,357.2
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,489.51,361.1
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,622.18,462.2
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,735.79,545.61
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,660.47,488.92
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,597.34,441.41
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,591.71,439.83
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,579.84,432.42
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,534.12,397.26
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,498.59,369.52
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,371.54,276.14
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,279.56,209.28
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,256.37,192.31
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,234.19,175.97
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,234.96,170.67
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,215.72,148.64
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,173.67,121.36
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,149.64,110.04
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,130.93,104.81
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,126.15,101.33
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,104.16,83.0
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,81.48,63.74
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,58.67,44.12
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,35.45,23.9
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,19.04,7.86
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,14.54,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,107.99,73.0
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,205.1,164.89
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,288.21,238.27
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,380.63,317.33
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,364.9,303.28
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,326.77,269.85
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,494.5,406.39
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,672.56,542.79
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,727.13,579.44
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,781.49,615.66
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,829.19,645.23
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,871.12,670.09
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,730.17,562.45
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,546.78,418.65
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,778.44,593.2
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,991.39,735.88
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,1007.18,741.64
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,1010.91,741.11
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,1018.16,741.55
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,1022.11,739.8
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,1018.31,734.02
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,1011.11,726.08
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,1000.02,714.88
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,985.61,701.66
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,963.86,686.65
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,939.17,669.93
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,910.3,649.39
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,878.77,627.29
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,843.17,605.15
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,805.29,581.41
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,762.91,553.95
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,718.67,523.28
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,671.6,490.88
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,623.24,456.65
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,572.04,418.88
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,520.07,379.37
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,466.03,336.9
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,406.51,289.35
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,350.85,243.46
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,296.05,197.52
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,241.19,152.33
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,188.46,110.52
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,135.95,73.52
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,81.01,43.68
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,52.23,39.03
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,50.84,38.08
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,47.67,35.51
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,44.3,32.6
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,38.01,27.04
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,31.37,20.88
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,19.9,8.98
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.53,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,23.85,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,133.43,92.86
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,224.33,179.76
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,301.43,247.8
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,386.54,320.35
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,273.54,226.53
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,122.35,96.86
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,146.39,116.29
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,170.67,135.32
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,182.68,144.39
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,194.68,153.39
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,112.6,86.57
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,37.22,24.84
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,140.39,108.09
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,248.61,192.58
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,432.5,334.55
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,592.6,452.5
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,472.47,360.92
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,328.9,250.8
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,332.13,252.68
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,335.3,254.18
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,522.92,395.43
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,685.54,512.63
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,673.28,502.33
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,660.34,492.49
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,495.13,372.45
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,328.76,247.89
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,488.82,369.23
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,632.66,473.73
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,624.21,467.65
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,611.54,459.21
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,661.8,501.68
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,691.76,527.57
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,543.36,414.59
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,429.76,326.42
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,474.39,362.51
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,498.58,379.25
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,433.19,327.24
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,386.54,290.87
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,343.98,254.2
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,295.61,210.74
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,244.72,167.34
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,192.58,123.96
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,154.51,98.01
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,120.58,81.54
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,92.63,74.44
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.16,69.26
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,77.3,61.7
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,71.12,56.22
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,56.65,43.4
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,41.66,29.8
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,24.26,12.62
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,28.28,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,134.75,96.78
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,221.4,180.29
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,296.94,248.62
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,380.13,321.78
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,211.24,179.79
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.63,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,6.03,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.42,0.68
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,57.22,42.86
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,108.59,85.65
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,108.75,85.44
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,109.04,85.39
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,102.13,79.43
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,95.38,73.65
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,140.76,110.58
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,186.5,147.17
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,132.87,103.45
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,80.39,60.5
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,133.77,103.98
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,187.37,146.98
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,191.42,150.04
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,195.37,153.12
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,366.76,287.89
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,530.41,410.92
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,526.87,407.93
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,522.77,405.2
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,389.95,303.57
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,260.96,202.9
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,256.65,199.77
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,252.42,196.51
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,247.08,192.1
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,241.74,187.72
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,270.39,210.24
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,297.76,231.59
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,290.33,225.98
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,282.64,220.23
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,279.13,217.64
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,280.85,218.94
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,266.96,207.97
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,251.86,195.88
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,213.82,166.59
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,186.67,146.14
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,167.26,127.24
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,152.3,115.19
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,125.59,104.05
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,109.94,91.01
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,81.45,66.42
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,53.52,41.88
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,44.29,33.51
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,35.35,25.09
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,22.66,12.05
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
