Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,47.86,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,171.14,126.88
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,274.37,224.3
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,359.51,298.98
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,452.77,377.2
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,523.65,435.02
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,597.9,492.72
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,660.43,537.56
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,720.66,579.27
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,773.18,614.53
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,825.01,648.53
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,868.07,675.66
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,909.35,701.19
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,935.74,715.8
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,967.57,734.15
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,991.3,746.85
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,1012.0,757.56
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,1026.47,765.65
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,1037.62,771.71
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1042.89,772.56
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,1044.64,771.29
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,1040.36,767.73
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,1032.56,762.05
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,1018.85,751.2
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,1001.79,738.34
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,980.13,724.0
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,955.4,707.7
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,925.55,686.67
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,893.01,663.9
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,856.31,639.57
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,817.29,613.52
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,774.57,583.59
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,729.97,551.01
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,681.66,515.2
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,632.06,477.63
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,580.31,437.68
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,527.89,396.1
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,472.93,352.13
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,418.06,306.84
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,362.33,259.18
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,300.89,206.54
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,245.13,158.91
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,191.43,114.65
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,138.84,75.97
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,89.56,48.96
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,49.86,37.74
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,48.33,36.72
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,45.82,34.66
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,43.17,32.35
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,37.27,27.05
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,31.04,21.19
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,20.55,10.5
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,45.37,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,164.19,121.88
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,266.87,216.59
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,349.93,289.18
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,440.69,365.4
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,512.78,423.84
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,588.34,482.49
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,651.25,527.06
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,715.35,570.95
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,764.25,603.46
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,816.79,637.97
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,860.97,664.84
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,903.49,690.11
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,937.86,710.18
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,961.38,722.74
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,986.69,736.88
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,1009.05,749.01
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,1024.26,756.12
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,1036.19,761.19
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,1041.73,762.21
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,1043.81,761.15
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,1039.92,757.53
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,1032.55,751.83
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,1020.72,742.27
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,1005.51,730.69
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,983.36,716.13
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,958.19,699.69
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,929.25,680.79
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,897.6,660.06
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,861.33,636.17
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,822.72,610.58
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,779.96,581.97
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,735.29,550.52
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,687.3,515.15
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,637.97,478.02
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,586.19,438.29
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,533.73,396.97
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,478.71,352.46
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,423.8,306.92
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,361.52,255.04
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,305.84,207.4
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,250.05,160.34
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,196.31,116.62
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,143.14,77.93
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,93.0,50.28
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,51.59,38.72
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,50.53,38.13
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,47.34,35.53
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,43.94,32.6
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,38.51,27.77
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,32.79,22.42
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.36,11.93
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.34,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,93.21,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,201.97,150.28
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,309.65,247.43
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,390.02,316.11
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,477.38,387.23
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,546.45,440.91
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,614.82,490.46
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,674.3,531.11
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,734.2,570.64
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,785.24,601.58
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,835.39,631.02
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,875.56,652.95
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,913.64,673.12
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,938.71,686.55
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,969.13,703.49
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,990.08,713.5
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,1007.89,721.64
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,1021.81,728.86
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,1032.41,734.17
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,1036.19,733.95
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,1036.47,731.8
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,1031.23,727.87
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,1022.55,722.01
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,955.82,679.06
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,874.9,620.2
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,918.96,656.44
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,945.53,673.87
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,915.29,654.18
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,882.51,633.28
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,846.07,610.65
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,807.41,586.35
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,723.34,527.41
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,652.35,474.72
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,644.59,472.88
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,625.18,460.74
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,518.33,381.32
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,447.71,328.53
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,439.39,321.64
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,408.77,293.95
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,353.83,249.23
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,299.51,205.32
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,250.44,169.84
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,222.5,153.38
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,176.96,124.59
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,153.5,113.74
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,128.13,102.29
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,111.71,89.12
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,94.34,74.83
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,76.34,59.67
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,59.07,44.87
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,41.25,29.24
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,26.39,15.06
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,7.15,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,82.83,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,189.49,142.38
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,292.56,235.11
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,371.43,302.64
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,457.0,372.64
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,526.94,427.72
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,600.06,482.44
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,660.26,523.46
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,717.43,560.85
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,769.62,595.72
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,821.09,629.48
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,865.14,656.33
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,907.58,681.7
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,941.19,701.65
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,964.09,714.39
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,989.34,727.34
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,1011.71,738.31
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,1026.06,745.56
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,1037.12,750.86
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,1042.77,751.36
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,1044.96,749.83
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,1040.67,745.86
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,1032.9,739.87
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,1021.55,730.37
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1006.77,718.87
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,984.12,703.97
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,958.43,687.27
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,928.93,666.87
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,896.68,644.8
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,859.82,621.47
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,820.61,596.48
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,777.84,568.91
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,733.22,539.04
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,685.46,505.4
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,636.34,469.84
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,583.8,430.77
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,530.82,390.16
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,476.41,347.36
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,422.04,303.22
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,366.2,256.97
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,305.01,205.96
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,249.53,159.49
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,196.03,116.02
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,143.79,77.94
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,94.95,50.59
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,50.66,37.75
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,49.55,37.13
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,46.34,34.5
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,42.88,31.55
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,37.86,27.11
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,32.57,22.17
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.16,12.06
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,19.86,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,52.78,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,150.78,113.7
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,236.39,190.95
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,312.37,257.05
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,395.85,327.07
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,411.92,339.67
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,422.69,346.93
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,445.65,363.11
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,479.96,387.07
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,625.23,500.14
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,774.97,609.34
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,817.64,636.5
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,858.8,662.89
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,888.08,680.14
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,920.3,699.38
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,942.92,712.17
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,962.69,723.08
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,978.33,731.97
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,990.92,738.89
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,995.89,739.69
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,997.62,738.48
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,994.03,735.37
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,987.21,730.26
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,974.12,719.62
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,966.54,712.87
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,945.87,698.5
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,922.37,682.37
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,760.0,565.24
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,601.85,443.4
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,417.59,311.05
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,241.56,179.76
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,257.44,192.06
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,272.88,203.72
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,425.71,320.8
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,561.41,419.88
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,541.58,405.38
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,510.59,381.17
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,434.1,322.57
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,385.08,286.11
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,351.8,255.82
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,300.93,208.44
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,249.38,165.35
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,200.28,125.52
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,150.75,88.4
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,103.57,60.0
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,66.19,50.86
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,64.02,49.3
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,58.24,44.54
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,51.99,39.21
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,44.74,32.81
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,35.94,24.81
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,25.32,14.52
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.27,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.24,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.55,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,9.26,2.13
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,12.97,5.3
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,16.22,8.03
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,19.48,10.71
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,64.2,47.8
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,111.84,86.54
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,77.77,58.39
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,46.51,32.64
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,41.41,28.28
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,36.3,23.96
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,65.72,47.67
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,95.39,71.32
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,67.18,48.46
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,39.17,25.87
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,82.24,60.15
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,126.05,94.56
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,169.76,128.73
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,213.44,162.46
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,161.28,121.74
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,109.82,81.36
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,166.07,125.19
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,221.96,167.86
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,174.35,131.04
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,127.33,94.53
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,252.65,191.08
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,375.85,282.9
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,452.12,340.09
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,520.87,390.99
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,472.94,355.51
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,425.14,320.41
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,343.24,260.15
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,269.18,204.67
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,210.48,160.2
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,152.26,115.32
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,224.65,172.36
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,291.87,224.68
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,201.26,154.87
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,114.43,87.01
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,178.03,134.25
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,230.05,170.93
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,116.55,85.14
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.49,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.56,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.63,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.7,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.78,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.85,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.46,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.2,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,118.64,88.31
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,203.97,163.29
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,267.75,218.65
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,335.71,275.98
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,314.87,257.99
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,273.8,222.57
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,202.49,162.6
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,131.8,102.35
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,255.34,202.93
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,388.39,307.56
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,533.82,421.6
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,686.0,536.74
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,687.69,534.05
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,700.08,539.45
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,830.82,636.84
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,957.22,725.23
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,892.78,674.03
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,826.58,619.97
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,919.64,687.94
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,1002.33,742.25
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,999.1,737.97
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,992.67,732.13
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,988.4,726.38
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,973.39,713.58
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,952.25,698.69
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,928.36,682.08
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,825.5,607.97
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,724.47,530.1
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,770.43,568.49
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,800.83,592.52
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,760.8,563.85
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,718.78,532.68
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,672.66,498.95
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,625.32,463.63
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,575.34,425.59
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,524.7,386.11
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,467.36,341.44
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,414.57,298.78
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,360.29,253.52
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,307.1,208.51
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,253.6,163.89
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,202.24,122.25
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,146.19,80.52
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,98.51,52.4
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,56.37,42.05
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,55.23,41.43
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,51.92,38.79
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,48.36,35.8
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,42.3,30.54
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,35.88,24.71
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,24.09,13.71
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.59,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,14.12,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,35.79,1.77
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,119.89,88.72
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,194.35,153.15
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,272.03,218.85
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,369.99,298.71
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,437.39,351.99
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,508.64,406.39
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,576.06,456.57
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,653.1,512.13
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,705.77,546.83
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,758.2,580.61
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,804.65,609.67
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,850.23,637.63
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,883.84,658.35
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,915.37,677.63
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,935.21,688.05
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,957.89,700.45
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,972.87,707.79
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,984.84,713.31
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,989.75,714.37
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,991.47,713.54
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,987.95,710.92
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,981.23,706.39
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,967.55,697.78
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,950.89,687.31
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,930.36,674.09
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,907.18,659.15
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,877.77,638.81
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,846.4,617.19
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,812.04,594.54
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,775.9,570.5
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,735.08,541.92
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,693.43,512.26
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,649.36,481.31
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,604.58,449.04
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,552.87,410.05
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,504.96,372.95
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,455.14,333.65
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,406.19,294.16
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,356.76,253.92
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,310.61,215.98
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,262.73,177.26
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,218.11,142.09
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,174.94,111.17
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,136.74,88.78
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,99.03,77.54
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,93.2,73.11
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,89.27,70.1
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,78.71,61.29
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,63.47,48.22
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,47.65,34.34
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,30.99,19.18
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,18.9,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,51.42,9.82
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,131.26,98.91
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,220.73,176.02
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,291.42,236.35
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,367.8,299.54
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,435.48,353.87
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,506.86,409.31
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,564.08,452.13
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,622.23,494.64
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,675.19,531.85
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,734.04,572.34
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,774.28,597.42
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,812.77,620.82
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,849.49,643.33
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,884.36,664.29
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,905.95,676.0
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,924.7,685.85
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,942.17,695.54
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,956.93,703.74
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,962.44,704.72
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,964.97,703.92
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,962.99,701.41
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,958.07,697.13
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,878.51,637.56
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,795.3,575.61
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,598.16,437.13
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,410.65,300.23
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,440.95,322.0
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,469.6,341.6
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,518.85,377.18
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,561.1,407.2
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,546.12,396.65
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,530.29,385.7
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,511.46,372.59
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,491.5,358.5
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,474.45,346.7
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,458.7,335.05
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,442.66,322.89
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,411.16,296.57
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,361.41,256.4
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,313.69,217.38
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,234.01,164.17
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,191.88,143.13
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,179.28,129.16
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,152.97,107.18
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,114.11,89.95
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,88.82,69.39
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,80.51,62.71
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,71.67,55.35
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,61.42,46.51
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,46.98,33.82
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,29.79,18.34
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,12.6,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,9.05,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,18.47,1.24
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,88.83,65.17
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,161.09,126.74
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,214.32,171.81
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,269.8,217.53
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,325.55,262.22
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,385.06,308.36
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,231.85,185.49
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,54.88,39.16
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,66.09,48.21
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,77.32,57.04
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,86.23,63.8
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,95.38,70.69
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,177.05,134.29
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,260.52,197.06
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,554.35,417.36
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,827.27,603.35
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,892.34,643.82
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,954.85,682.56
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,958.21,681.05
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,958.44,678.37
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,956.03,676.23
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,950.71,672.43
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,852.7,603.77
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,752.37,533.02
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,770.26,547.49
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,784.9,558.65
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,778.69,554.97
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,769.09,549.23
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,621.42,447.78
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,489.5,354.37
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,558.75,406.55
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,614.25,446.62
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,612.56,448.42
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,597.86,440.34
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,550.78,405.31
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,505.7,371.24
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,424.42,311.12
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,373.35,274.19
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,338.21,247.81
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,303.29,221.14
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,263.34,189.86
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,228.63,162.23
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,193.79,132.14
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,141.09,92.28
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,102.74,81.06
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,95.15,75.2
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,90.6,71.68
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,79.41,62.32
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,64.56,49.56
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,49.14,35.97
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,32.57,20.9
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
