Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.15,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.92,0.4
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,82.76,60.86
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,144.54,114.24
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,211.17,170.71
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,291.15,236.4
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,355.11,287.52
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,422.41,339.56
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,482.46,384.42
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,544.83,429.69
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,597.83,466.7
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,664.99,512.64
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,710.97,542.62
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,756.55,571.86
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,794.07,594.64
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,830.32,616.19
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,860.93,633.87
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,889.89,650.24
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,788.1,575.18
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,659.39,481.92
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,728.22,528.84
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,783.32,564.18
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,786.41,565.85
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,787.98,567.02
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,752.76,540.54
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,716.98,514.06
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,705.63,505.28
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,691.32,494.44
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,772.75,555.19
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,835.78,601.42
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,802.2,578.49
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,767.15,555.25
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,704.15,509.24
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,650.91,469.72
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,600.2,435.86
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,551.47,402.61
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,517.58,378.66
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,481.64,352.4
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,439.18,320.55
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,397.1,288.33
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,355.26,255.42
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,311.84,220.47
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,260.14,185.0
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,225.33,164.43
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,195.19,142.52
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,166.72,122.82
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,137.83,109.98
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,120.08,95.9
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,102.99,81.85
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,81.46,63.76
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,66.32,50.84
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,50.59,37.06
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,34.08,22.11
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.75,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.63,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,14.85,1.52
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,52.87,36.76
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,89.12,67.93
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,129.48,102.07
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,170.57,136.11
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,222.08,177.47
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,264.68,210.65
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,253.42,199.85
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,251.05,195.92
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,284.5,220.6
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,317.9,244.6
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,308.84,235.74
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,299.12,226.65
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,267.76,202.33
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,250.36,188.51
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,285.3,214.29
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,320.1,239.43
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,241.71,180.66
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,165.61,123.08
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,167.4,124.49
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,169.17,125.66
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,258.37,192.59
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,347.35,257.02
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,297.06,219.72
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,247.6,183.5
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,291.51,215.67
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,334.68,246.25
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,321.41,236.44
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,308.28,227.12
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,303.45,224.39
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,298.6,221.59
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,287.04,213.59
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,275.59,205.63
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,196.17,147.03
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,117.14,86.99
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,123.88,92.61
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,130.54,97.99
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,228.6,174.08
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,317.37,240.81
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,275.4,209.3
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,236.07,180.18
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,221.53,169.0
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,205.89,156.78
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,155.31,118.76
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,111.95,85.86
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,96.84,77.81
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,82.06,65.59
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,68.42,53.99
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,54.65,42.06
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,40.88,30.0
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,26.91,17.59
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.22,7.85
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.55,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.86,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,22.27,12.58
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,36.24,24.9
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,55.71,41.76
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,74.88,58.17
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,104.17,82.93
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,133.43,107.25
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,240.96,197.29
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,357.26,290.95
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,286.75,231.32
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,214.2,170.08
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,276.74,219.34
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,328.07,258.47
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,431.22,337.99
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,550.05,425.91
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,523.86,402.77
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,482.35,369.39
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,488.39,372.95
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,493.96,375.96
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,433.2,329.47
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,373.63,283.82
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,391.11,296.65
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,408.04,308.7
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,381.27,287.97
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,349.23,263.58
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,378.24,285.0
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,400.55,301.14
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,374.42,281.77
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,348.49,262.69
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,313.39,236.8
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,278.88,211.17
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,276.85,209.9
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,274.72,208.46
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,267.38,203.1
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,260.07,197.79
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,302.37,230.18
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,344.69,261.92
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,333.99,254.38
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,321.86,245.71
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,267.84,205.15
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,225.6,173.65
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,128.27,97.85
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,25.09,15.03
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,57.69,41.97
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,89.42,68.1
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,77.77,58.9
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,66.06,52.05
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,54.86,42.44
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,43.67,32.68
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,32.96,23.25
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,22.26,13.68
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,13.43,5.63
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.62,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.38,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.34,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.48,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,16.69,7.9
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,26.91,16.82
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,39.01,27.19
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,51.13,37.42
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,65.04,49.03
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,79.22,60.69
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,132.85,104.77
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,187.75,148.84
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,134.05,104.48
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,83.87,63.03
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,93.97,70.87
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,104.1,78.61
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,125.4,95.37
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,146.74,112.02
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,123.3,93.0
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,100.25,74.43
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,237.78,181.65
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,390.94,295.85
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,389.42,292.93
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,387.82,290.57
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,366.54,274.43
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,337.69,252.84
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,431.05,320.75
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,514.03,378.84
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,437.4,323.52
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,359.89,267.31
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,456.33,337.75
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,544.93,400.07
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,372.73,276.71
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,206.28,153.31
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,256.59,191.58
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,305.46,227.98
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,335.92,250.81
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,367.39,274.25
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,402.22,300.67
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,434.15,324.02
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,391.9,293.18
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,352.2,264.16
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,342.08,251.35
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,310.98,217.5
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,247.31,174.19
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,225.51,167.82
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,194.8,144.43
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,164.78,122.53
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,136.35,104.01
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,117.83,95.14
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,86.02,68.49
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,53.46,40.67
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,47.22,35.2
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,39.47,28.17
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,28.24,17.82
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,16.5,2.2
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.38,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,11.11,3.38
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,17.61,9.07
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,25.51,15.85
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,33.41,22.55
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,60.46,45.22
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,89.67,69.36
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,87.17,66.89
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,85.17,64.86
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,171.32,134.93
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,273.83,215.53
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,190.68,148.48
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,123.66,94.08
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,155.34,119.09
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,187.15,143.79
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,294.78,226.62
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,394.58,300.67
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,371.38,282.17
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,336.75,255.64
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,339.49,256.87
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,342.2,257.99
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,253.59,191.4
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,166.89,125.23
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,254.11,191.48
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,340.7,255.14
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,643.4,485.09
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,902.25,663.95
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,746.2,549.88
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,597.81,437.95
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,556.88,409.73
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,520.15,383.6
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,529.64,391.48
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,538.33,398.32
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,421.51,313.85
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,317.28,237.16
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,395.39,296.47
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,457.43,341.28
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,312.71,234.96
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,184.83,139.55
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,247.82,187.12
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,294.8,220.43
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,268.78,199.08
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,239.25,174.81
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,169.67,125.66
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,125.01,95.73
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,108.58,83.1
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,92.66,74.09
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,77.52,61.33
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,62.23,48.22
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,47.61,35.54
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,32.51,22.25
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,20.41,11.34
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,8.33,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.29,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.34,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.48,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,15.75,7.31
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,25.05,15.51
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,36.22,25.18
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,47.4,34.73
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,59.99,45.38
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,73.0,56.2
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,86.64,67.28
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,100.26,78.15
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,112.84,88.0
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,125.39,97.7
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,138.38,107.66
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,151.37,117.52
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,204.66,159.77
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,258.34,201.54
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,272.57,211.62
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,286.75,221.68
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,297.85,229.23
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,308.83,236.66
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,284.2,217.11
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,260.0,198.04
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,202.04,153.48
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,144.99,109.18
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,229.33,174.1
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,313.15,236.67
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,421.66,317.07
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,521.31,388.71
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,409.14,306.3
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,300.07,225.29
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,387.91,291.16
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,470.73,351.28
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,413.14,309.14
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,357.98,268.87
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,458.49,345.64
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,541.89,406.78
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,411.21,310.1
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,295.38,223.54
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,224.15,170.52
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,146.06,110.73
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,151.82,115.65
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,157.22,120.2
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,200.98,146.48
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,225.66,154.55
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,166.1,117.61
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,148.0,114.54
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,129.16,100.39
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,111.97,91.26
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,94.38,76.53
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,76.6,61.32
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,59.03,45.95
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,41.24,30.12
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,26.01,16.27
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.19,0.16
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.31,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.7,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,5.09,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.48,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,10.66,3.45
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,14.84,7.0
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,17.17,8.93
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,19.5,10.85
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,21.37,12.37
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,23.24,13.87
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,37.68,25.81
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,52.16,37.61
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.62
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,79.32,59.57
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,91.15,69.03
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,103.12,78.54
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,92.69,69.95
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,82.33,61.48
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,131.47,100.73
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,180.76,139.04
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,481.48,368.92
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,771.02,567.64
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,762.63,557.04
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,752.89,549.01
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,719.27,524.49
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,683.7,498.91
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,672.74,490.97
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,660.94,482.23
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,582.33,427.19
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,510.86,376.66
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,437.61,324.45
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,367.91,273.93
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,357.5,267.05
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,346.96,259.69
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,284.15,213.72
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,228.12,172.26
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,241.22,182.76
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,253.1,192.04
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,234.63,178.41
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,216.39,164.96
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,188.78,144.6
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,162.02,124.64
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,147.47,113.73
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,133.21,102.92
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,116.16,89.82
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,99.82,80.77
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,71.87,56.94
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,54.81,42.21
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,48.06,36.28
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,40.89,29.73
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.72,19.42
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,18.05,5.3
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,39.31,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,113.73,69.07
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,194.2,152.69
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,279.93,226.52
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,353.28,287.98
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,438.12,355.65
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,284.65,232.42
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,100.24,77.74
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,119.0,93.07
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,137.66,107.54
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,152.23,118.6
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,166.91,129.59
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,185.15,143.29
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,203.45,156.86
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,245.03,188.26
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,286.69,219.0
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,329.86,250.3
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,359.98,271.54
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,420.13,315.29
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,479.63,357.6
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,587.41,434.09
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,681.02,498.29
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,853.62,621.39
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,989.78,708.78
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,980.05,699.96
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,967.18,690.93
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,946.56,677.84
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,923.28,663.17
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,895.31,645.51
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,865.11,626.4
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,831.46,604.96
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,795.78,582.07
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,755.59,554.91
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,713.89,525.42
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,669.7,494.2
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,624.4,461.46
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,575.86,425.84
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,522.86,386.05
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,471.7,346.98
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,420.9,306.81
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,368.69,263.9
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,317.75,221.13
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,266.64,178.41
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,212.1,133.67
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,163.39,95.87
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,118.02,65.78
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,74.83,46.63
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,60.13,46.1
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,57.1,43.63
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,53.83,40.84
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,47.62,35.44
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,40.06,28.65
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,29.28,18.83
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,18.02,5.7
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,19.21,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,50.01,27.55
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,116.69,88.83
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,192.96,153.42
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,101.78,80.14
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,8.33,1.31
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,228.05,186.13
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,458.01,368.05
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,322.24,257.46
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,140.82,108.41
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,206.3,160.64
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,286.68,222.47
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,372.32,287.53
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,473.83,362.11
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,500.9,380.15
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,527.18,397.85
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,346.7,263.28
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,177.63,133.09
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,209.67,157.68
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,241.63,181.55
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,258.21,193.65
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,274.62,205.63
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,385.01,287.0
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,485.6,358.59
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,592.19,433.99
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,685.93,498.18
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,562.04,410.33
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,439.09,322.09
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,584.23,428.93
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,715.45,520.69
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,749.77,548.16
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,769.57,565.78
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,667.21,489.66
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,579.61,423.73
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,602.3,444.24
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,606.8,449.74
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,522.64,386.54
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,458.61,338.52
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,446.97,329.61
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,423.7,309.56
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,364.18,264.45
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,322.5,233.77
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,271.18,196.57
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,236.55,173.04
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,203.85,142.26
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,156.26,102.46
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,117.85,83.01
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,100.73,79.94
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,97.19,77.33
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,86.88,68.78
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,71.96,56.01
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,56.45,42.4
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,38.9,26.68
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,18.53,6.39
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,28.99,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,82.64,49.65
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,156.27,119.98
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,245.17,195.27
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,167.2,133.54
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,66.64,49.46
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,101.73,78.35
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,137.03,106.81
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,352.54,282.41
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,565.75,445.42
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,581.38,452.89
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,578.91,448.44
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,566.59,435.03
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,534.59,407.68
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,439.14,334.53
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,326.82,247.71
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,325.6,246.01
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,311.92,234.77
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,312.35,234.64
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,312.8,234.54
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,261.66,195.8
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,211.59,157.77
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,212.67,158.56
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,213.69,159.22
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,165.69,122.69
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,118.25,86.29
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,182.01,135.19
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,245.07,182.62
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,463.16,344.63
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,663.32,484.64
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,680.72,497.81
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,693.38,508.47
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,415.27,310.43
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,159.18,117.26
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,357.73,269.0
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,541.35,401.31
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,503.61,373.04
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,466.56,345.89
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,409.56,303.85
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,353.29,262.63
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,349.25,256.37
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,324.27,231.0
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,271.44,193.98
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,237.31,173.96
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,201.96,139.99
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,148.59,94.62
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,109.25,74.97
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,91.37,72.08
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,84.69,66.64
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,81.53,63.99
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,68.56,52.91
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,55.09,41.1
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,37.85,25.8
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,20.92,8.4
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
