Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.62,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.4,0.5
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,10.65,3.27
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,13.9,6.02
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,46.46,33.21
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,80.02,60.81
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,108.68,83.98
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,137.39,106.84
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,187.29,146.74
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,237.88,186.43
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,402.85,315.52
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,546.3,422.55
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,386.9,300.0
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,204.98,157.05
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,331.9,254.83
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,450.56,342.12
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,579.48,436.2
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,706.85,525.44
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,682.42,505.32
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,669.1,493.8
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,643.67,474.2
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,617.82,454.44
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,694.43,509.34
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,772.75,563.1
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,622.72,456.18
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,479.97,352.81
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,580.93,426.28
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,671.87,488.67
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,623.29,453.38
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,577.05,420.64
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,636.39,465.01
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,682.88,498.3
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,664.97,489.65
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,637.4,473.37
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,589.88,438.53
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,541.73,402.31
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,473.79,350.43
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,428.76,315.57
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,384.86,279.19
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,332.54,233.43
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,280.35,189.23
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,229.97,146.76
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,180.18,106.68
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,133.01,72.62
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,82.99,44.08
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,50.18,37.53
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,47.86,35.7
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,45.34,33.58
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,41.34,30.14
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,37.09,26.32
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,29.84,19.7
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,22.14,11.94
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,11.01,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,12.87,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,27.31,14.72
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,64.56,47.53
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,99.04,77.49
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,132.01,105.55
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,165.18,133.1
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,230.72,186.57
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,288.56,232.43
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,297.91,237.58
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,291.99,230.89
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,559.39,442.84
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,805.02,617.7
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,843.44,639.88
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,880.1,662.65
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,819.74,618.83
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,711.31,535.27
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,750.49,563.02
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,801.76,597.35
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,830.18,615.64
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,856.64,632.73
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,652.85,486.0
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,437.85,325.99
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,376.31,281.58
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,308.92,231.61
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,402.33,300.77
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,486.25,361.01
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,483.78,358.64
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,480.95,356.46
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,689.23,516.01
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,861.38,636.89
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,829.16,613.72
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,794.86,590.75
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,690.42,514.14
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,605.8,448.4
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,589.96,438.4
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,570.04,424.61
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,536.8,400.62
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,505.26,377.11
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,462.59,344.67
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,420.14,311.75
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,381.76,279.24
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,333.09,235.92
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,280.7,192.93
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,238.48,158.55
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,193.18,131.07
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,183.82,134.59
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,152.26,112.99
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,124.23,100.46
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,108.29,87.34
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,91.77,73.45
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,75.68,59.76
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,59.11,45.3
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,42.76,30.75
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,25.94,15.13
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,13.8,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,59.81,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,165.29,116.69
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,239.92,189.76
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,324.71,262.91
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,223.96,182.61
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,92.27,71.24
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,133.03,105.17
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,184.83,147.16
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,247.02,197.02
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,311.11,247.18
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,252.85,198.92
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,183.78,142.08
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,419.09,329.1
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,654.49,504.22
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,598.68,458.02
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,522.53,398.21
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,642.48,486.88
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,750.08,563.48
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,768.97,575.19
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,786.27,586.32
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,800.57,594.56
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,813.21,601.66
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,700.8,519.3
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,571.64,423.92
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,446.35,333.44
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,319.18,239.02
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,530.21,397.76
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,722.43,535.31
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,603.05,448.02
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,491.23,365.54
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,659.35,498.67
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,797.72,601.19
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,759.25,574.1
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,719.17,546.59
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,602.19,455.68
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,520.59,390.29
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,511.54,384.78
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,494.65,372.27
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,433.1,325.97
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,383.12,288.77
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,342.59,258.04
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,304.69,229.23
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,276.16,206.62
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,246.99,183.4
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,219.54,159.87
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,179.19,127.15
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,143.84,103.61
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,112.75,90.61
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,98.69,78.99
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,83.92,66.55
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,70.19,54.86
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,55.87,42.37
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,41.34,29.44
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,26.29,15.43
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,13.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,52.47,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,148.21,103.68
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,223.87,176.35
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,313.42,253.64
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,387.64,316.37
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,467.51,381.34
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,448.05,364.09
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,409.2,330.87
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,467.43,374.85
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,541.46,428.87
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,677.17,532.52
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,812.79,628.45
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,855.4,654.76
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,896.57,680.28
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,929.11,699.21
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,950.86,710.69
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,974.33,723.79
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,995.11,735.08
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,1010.11,744.09
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,1022.02,751.2
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,980.29,722.79
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,914.16,672.02
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,977.51,720.58
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,1021.09,748.62
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,800.03,593.44
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,554.9,408.41
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,716.58,528.43
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,859.18,629.52
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,885.94,653.97
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,897.94,663.15
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,864.53,640.33
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,828.86,616.17
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,789.23,589.45
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,747.8,561.31
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,703.16,528.55
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,657.15,493.9
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,608.32,456.78
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,559.09,418.46
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,508.2,378.52
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,457.21,337.35
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,404.16,293.04
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,345.41,243.62
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,292.45,198.51
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,241.12,154.92
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,189.86,112.96
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,140.99,76.95
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,94.13,50.57
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,50.84,37.92
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,48.54,36.18
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,46.03,34.17
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,42.45,31.18
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,38.68,27.82
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,31.92,21.61
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,24.78,14.39
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,12.26,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,67.78,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,183.02,129.92
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,264.12,209.08
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,356.14,288.31
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,428.89,349.83
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,506.86,413.05
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,570.89,462.39
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,633.76,507.38
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,690.21,545.14
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,746.98,581.84
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,795.51,613.27
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,843.12,643.53
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,875.82,661.74
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,914.22,683.68
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,945.75,702.78
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,974.83,720.23
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,997.77,732.15
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,1017.82,742.21
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,1031.78,749.47
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,1042.54,754.81
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,1047.51,756.93
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,1049.11,757.09
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,1044.8,753.22
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,1037.12,747.37
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,1025.12,737.44
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,1009.86,725.6
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,989.08,711.81
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,965.44,696.27
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,937.35,678.27
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,906.8,658.65
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,872.14,635.95
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,835.23,611.69
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,795.08,584.25
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,753.07,555.45
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,708.27,525.07
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,662.08,492.27
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,612.16,454.94
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,561.96,416.5
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,510.27,376.04
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,458.51,334.43
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,405.15,290.63
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,352.42,246.38
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,292.74,196.86
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,240.95,153.36
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,189.45,111.58
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,140.44,75.66
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,93.19,48.94
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,53.85,40.3
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,47.0,34.62
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,45.19,33.15
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,41.58,30.15
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,37.75,26.79
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,30.95,20.66
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,23.76,13.58
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,11.75,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,55.99,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,155.97,109.49
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,231.72,181.45
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,321.74,257.23
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,392.33,314.82
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,467.9,373.73
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,532.06,421.42
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,598.7,468.45
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,655.3,505.89
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,712.51,542.59
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,760.93,573.27
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,804.88,600.45
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,845.72,624.55
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,884.98,647.25
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,916.6,665.62
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,945.95,682.5
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,969.29,694.8
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,981.09,699.89
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,995.31,707.49
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,1006.54,713.28
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,1012.15,714.3
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,1014.56,713.53
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,932.57,661.2
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,824.54,585.61
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,915.67,652.69
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,980.36,693.87
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,960.79,680.74
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,938.54,666.84
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,912.07,649.49
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,883.29,630.67
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,850.56,610.07
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,815.72,588.01
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,776.93,563.56
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,736.42,537.55
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,692.59,506.96
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,647.56,474.84
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,600.52,440.73
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,552.76,405.1
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,502.39,367.01
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,446.93,324.15
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,395.07,282.15
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,344.11,239.89
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,292.39,196.56
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,242.44,154.86
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,192.65,114.97
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,139.91,76.31
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,94.41,50.44
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,55.66,41.45
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,53.61,39.98
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,51.38,38.25
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,47.26,34.85
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,42.88,31.04
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,34.95,23.88
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.69,15.05
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,45.4,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,132.82,91.34
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,205.52,158.03
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,287.87,226.28
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,351.31,278.37
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,425.87,337.05
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,484.11,381.17
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,543.89,425.04
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,614.4,475.94
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,687.5,526.27
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,735.76,558.17
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,783.56,589.51
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,822.6,613.72
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,855.38,633.57
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,887.92,653.63
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,918.35,672.22
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,851.08,623.79
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,761.06,555.95
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,759.97,553.69
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,756.48,549.23
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,558.33,410.22
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,352.24,259.7
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,484.39,356.28
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,612.43,445.21
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,795.78,577.6
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,950.19,680.86
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,931.51,667.29
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,910.34,653.75
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,824.48,595.01
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,744.43,536.74
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,771.55,560.79
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,790.22,577.59
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,647.2,473.76
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,527.09,384.22
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,514.57,377.22
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,500.55,368.39
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,526.62,388.99
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,536.08,395.79
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,490.82,361.76
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,439.36,321.7
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,390.51,282.3
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,342.87,243.06
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,294.08,203.08
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,247.58,165.01
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,199.98,127.73
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,156.83,96.78
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,117.98,73.7
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,81.84,63.89
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,76.06,59.24
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,69.87,54.11
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,62.11,47.57
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,53.93,40.42
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,41.67,29.54
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.19,18.73
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.49,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,47.88,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,138.36,95.99
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,209.65,162.73
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,290.68,230.45
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,360.58,287.23
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,441.93,350.01
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,505.36,398.15
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,571.32,446.68
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,628.43,485.7
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,686.55,524.06
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,735.15,556.23
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,783.28,587.69
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,818.83,609.52
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,857.22,633.16
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,890.08,653.75
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,920.82,672.93
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,847.47,620.79
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,750.58,547.96
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,736.51,537.3
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,720.06,524.41
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,673.22,489.92
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,637.56,462.89
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,723.58,524.04
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,796.72,574.75
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,775.02,557.7
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,752.29,540.66
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,848.36,613.94
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,918.29,662.68
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,892.63,645.69
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,864.86,627.99
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,833.28,607.43
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,799.68,585.45
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,762.24,560.75
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,723.17,534.19
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,680.45,503.5
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,636.6,471.42
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,586.26,433.96
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,539.47,398.26
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,491.3,361.62
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,438.98,320.98
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,389.21,280.68
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,340.95,240.79
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,291.88,200.35
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,244.93,161.69
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,203.11,133.4
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,181.96,124.2
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,145.96,101.23
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,112.84,89.5
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,87.28,68.41
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,67.65,52.0
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,60.2,45.85
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,52.34,39.08
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,40.85,28.87
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,28.81,17.68
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,53.35,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,149.41,103.5
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,222.94,173.09
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,310.04,246.67
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,381.53,305.79
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,458.42,366.99
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,520.41,414.24
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,584.81,461.26
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,640.96,499.86
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,697.97,538.08
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,741.62,565.69
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,788.35,594.98
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,731.05,551.43
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,647.23,485.76
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,796.93,594.54
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,929.01,680.1
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,943.35,685.36
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,963.52,695.56
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,978.42,703.72
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,990.36,710.14
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,996.2,711.39
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,998.92,710.85
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,996.47,708.62
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,990.84,704.57
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,980.61,696.83
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,967.29,687.28
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,948.12,675.06
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,926.26,661.2
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,900.15,645.05
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,871.76,627.39
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,839.42,606.7
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,804.96,584.53
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,766.97,559.88
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,727.26,533.87
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,634.35,464.95
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,566.17,412.81
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,528.11,386.1
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,490.93,359.38
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,474.16,347.32
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,447.88,324.89
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,391.19,279.36
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,340.83,237.61
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,290.16,195.49
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,241.18,154.75
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,193.02,116.15
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,142.53,79.09
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,97.83,52.87
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,56.94,42.52
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,56.02,41.92
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,55.17,41.28
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,50.39,37.27
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,45.29,32.81
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,36.14,24.7
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,27.2,16.28
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,36.45,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,103.12,69.81
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,170.74,131.54
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,257.02,203.67
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,326.77,261.5
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,402.72,322.45
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,465.4,371.66
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,531.26,421.84
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,593.06,466.46
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,650.6,506.77
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,528.79,411.21
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,397.53,306.29
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,616.2,473.87
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,828.3,623.82
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,861.83,643.53
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,893.5,663.14
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,817.7,606.04
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,725.27,534.89
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,849.02,625.45
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,960.16,700.53
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,965.09,700.9
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,967.04,700.28
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,966.05,698.97
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,962.1,695.88
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,951.24,688.42
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,937.57,679.27
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,812.11,590.02
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,680.95,493.22
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,775.11,565.08
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,847.08,617.54
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,815.53,595.92
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,782.39,573.55
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,666.48,488.19
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,570.09,415.49
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,605.35,445.63
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,624.35,461.85
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,535.91,394.98
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,468.11,343.72
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,439.84,323.75
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,409.79,301.64
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,384.43,280.19
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,347.95,247.77
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,301.89,210.1
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,258.64,174.88
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,214.24,140.1
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,172.81,110.03
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,133.12,86.14
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,97.6,76.46
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,89.75,70.33
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,82.17,64.22
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,75.63,58.79
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,63.86,48.64
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,48.05,34.71
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,31.67,19.91
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,17.06,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
