Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,35.12,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,99.36,66.73
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,166.58,128.01
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,251.48,199.23
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,188.15,149.45
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,115.97,89.48
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,111.59,85.76
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,107.49,81.96
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,212.44,166.68
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,327.33,255.94
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,463.09,360.94
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,593.71,458.5
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,485.29,372.65
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,367.37,279.14
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,533.83,405.44
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,705.38,528.68
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,694.32,515.91
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,680.02,502.15
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,611.82,451.64
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,542.6,400.12
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,616.63,452.04
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,676.85,492.77
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,743.8,539.58
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,798.1,577.28
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,813.64,586.75
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,830.86,597.45
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,801.5,576.97
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,775.28,558.78
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,748.27,540.01
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,721.28,521.2
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,697.94,505.38
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,674.31,489.24
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,665.66,484.63
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,649.48,474.53
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,589.32,430.93
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,531.47,389.0
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,467.25,342.88
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,403.82,297.11
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,429.0,316.12
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,438.15,319.75
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,382.33,277.03
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,344.2,248.82
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,303.78,217.43
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,263.79,186.14
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,216.83,145.86
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,167.91,105.29
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,127.85,81.14
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,91.95,71.76
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,83.95,65.33
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,76.94,59.58
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,67.91,52.05
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,61.08,46.12
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,46.64,33.48
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,31.71,19.99
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,40.35,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,111.98,75.71
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,192.83,148.78
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,273.06,217.03
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,347.22,278.89
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,433.36,348.1
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,497.19,397.48
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,563.65,447.16
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,624.49,490.55
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,686.9,533.29
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,734.62,565.18
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,781.84,596.21
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,820.01,619.45
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,861.12,644.4
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,892.83,663.67
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,922.37,681.42
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,945.97,694.05
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,958.14,699.18
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,800.06,587.06
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,597.95,436.26
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,671.81,488.79
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,755.31,544.98
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,778.64,560.36
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,800.22,574.84
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,733.92,527.37
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,662.65,476.59
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,807.5,585.34
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,919.14,662.07
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,721.51,523.94
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,526.67,379.05
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,599.09,432.7
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,661.08,476.91
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,698.91,509.21
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,723.05,530.81
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,622.54,455.48
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,547.46,398.08
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,553.44,405.56
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,540.73,397.14
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,438.06,320.9
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,375.45,275.37
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,365.56,266.6
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,351.36,252.56
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,303.77,214.88
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,260.49,179.81
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,216.18,143.88
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,170.12,108.31
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,142.08,96.31
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,127.55,100.82
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,111.55,87.93
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,96.1,75.27
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,80.12,62.05
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,63.67,48.09
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,47.44,34.01
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,30.77,19.19
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,15.92,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,33.28,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,96.24,64.2
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,165.07,126.86
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,251.99,200.0
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,174.55,138.71
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,72.99,54.24
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,292.07,235.98
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,520.35,415.47
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,356.58,283.76
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,154.55,118.28
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,166.06,127.18
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,177.71,135.85
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,266.67,204.48
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,347.14,264.57
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,333.33,252.18
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,319.36,240.08
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,256.35,191.95
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,208.1,154.82
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,263.03,195.81
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,317.91,235.85
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,304.56,225.04
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,291.41,214.68
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,411.27,301.86
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,520.61,378.72
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,650.13,470.03
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,771.43,552.53
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,606.56,438.1
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,449.1,325.77
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,519.7,377.52
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,586.51,424.99
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,706.82,518.1
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,800.65,587.49
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,763.54,561.47
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,724.6,534.65
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,682.95,505.77
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,640.08,475.3
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,593.67,440.72
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,546.58,404.79
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,493.28,363.39
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,443.89,323.77
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,393.31,282.44
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,343.7,241.04
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,287.26,200.44
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,261.65,186.56
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,212.17,140.32
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,146.71,82.4
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,102.5,55.78
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,62.14,46.69
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,56.91,42.47
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,54.89,40.86
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,50.54,37.24
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,45.91,33.2
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,37.22,25.53
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,28.73,17.58
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.5,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,25.39,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,70.16,45.23
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,144.7,110.43
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,215.93,170.76
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,285.48,228.82
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,373.61,299.78
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,436.85,349.21
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,503.53,399.78
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,567.79,447.52
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,641.12,500.5
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,691.43,534.75
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,741.6,567.85
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,791.09,599.88
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,840.3,631.23
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,873.5,652.02
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,899.76,668.09
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,929.18,685.63
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,956.45,701.64
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,971.93,710.54
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,984.54,717.7
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,984.36,715.47
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,990.62,717.69
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,988.8,715.4
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,983.87,711.25
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,975.45,703.89
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,963.96,694.67
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,945.59,681.79
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,924.55,667.56
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,898.87,650.55
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,870.95,632.1
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,839.14,610.84
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,805.23,588.16
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,767.46,561.66
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,728.01,534.03
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,686.31,504.11
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,643.32,472.67
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,596.9,438.16
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,549.94,402.5
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,500.94,365.32
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,446.9,323.5
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,396.47,282.64
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,346.95,241.62
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,296.34,199.77
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,247.42,159.25
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,193.42,115.96
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,146.92,81.47
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,102.33,54.65
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,61.48,45.92
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,54.97,40.75
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,52.44,38.79
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,48.39,35.43
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,44.08,31.68
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,36.06,24.57
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.93,16.98
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.09,0.06
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,38.6,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,108.27,72.43
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,189.72,146.28
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,270.61,215.19
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,346.17,278.36
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,433.71,348.89
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,498.26,398.97
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,565.5,449.35
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,627.36,493.71
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,690.97,537.48
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,739.45,569.09
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,787.45,599.76
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,827.08,624.22
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,869.62,650.39
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,901.79,670.28
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,931.76,688.66
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,947.94,696.64
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,970.21,708.8
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,984.37,716.77
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,995.57,722.95
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,1002.68,725.38
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,1006.68,725.93
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,1003.49,723.14
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,997.12,718.47
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,986.11,709.48
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,972.01,698.64
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,953.06,686.17
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,931.39,672.01
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,905.48,653.76
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,877.29,634.1
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,845.15,612.91
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,810.89,590.27
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,773.03,565.11
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,733.41,538.62
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,691.16,508.68
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,647.59,476.86
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,600.11,441.52
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,552.49,405.32
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,503.67,367.38
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,449.8,324.97
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,398.3,283.35
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,347.7,241.58
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,297.24,199.87
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,248.45,159.47
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,199.61,120.2
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,147.98,81.82
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,103.19,54.82
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,62.15,46.28
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,55.31,40.84
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,53.19,39.25
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,49.6,36.38
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,45.82,33.14
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,37.2,25.53
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.71,17.64
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.48,0.6
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,46.97,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,136.3,92.37
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,211.19,163.43
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,296.21,235.56
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,379.75,304.89
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,469.03,376.52
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,532.49,425.31
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,598.4,473.75
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,658.71,515.67
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,717.36,555.21
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,765.36,586.01
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,812.56,615.65
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,854.48,641.09
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,887.27,659.96
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,917.97,678.36
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,946.37,695.14
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,970.11,707.68
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,991.17,718.47
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,1005.48,724.58
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,1016.71,728.8
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,1022.18,729.78
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,1024.42,728.87
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,1021.38,725.9
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,1015.05,720.99
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,1003.46,711.45
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,988.69,700.07
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,968.94,686.76
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,946.36,671.76
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,919.4,654.34
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,890.04,635.41
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,857.03,614.1
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,821.79,591.27
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,783.28,565.04
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,742.91,537.53
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,699.39,508.02
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,654.48,475.9
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,606.91,441.21
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,558.57,405.12
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,508.11,367.36
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,457.47,328.26
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,405.48,286.5
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,353.98,244.14
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,302.06,201.26
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,244.58,154.18
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,193.74,113.04
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,145.17,76.82
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,98.54,48.73
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,55.29,40.57
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,47.59,34.32
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,41.6,29.37
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,38.63,27.01
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,35.49,24.33
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,29.96,19.45
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,24.12,13.96
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,11.84,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,43.62,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,128.65,86.12
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,202.1,155.6
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,285.09,225.96
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,356.3,285.15
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,438.93,351.07
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,503.25,400.03
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,570.21,448.99
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,627.19,488.32
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,685.13,526.62
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,734.2,558.37
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,782.86,589.1
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,820.29,610.32
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,860.99,633.3
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,894.27,651.14
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,925.43,667.1
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,950.4,677.93
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,972.88,686.89
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,978.94,686.86
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,991.01,690.59
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,998.51,689.93
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,1002.96,687.38
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,1001.28,686.68
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,996.43,684.27
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,983.92,676.95
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,968.36,667.85
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,950.52,658.65
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,930.02,647.72
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,904.92,632.53
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,877.6,615.86
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,845.95,596.98
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,812.22,576.61
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,774.93,553.72
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,735.87,529.33
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,693.52,500.42
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,649.93,470.02
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,603.46,437.13
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,553.03,400.62
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,475.87,343.6
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,427.86,308.12
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,396.54,282.57
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,352.28,243.99
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,301.9,203.06
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,248.0,159.45
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,199.25,120.71
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,153.71,87.25
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,109.77,60.61
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,69.76,52.74
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,62.56,47.08
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,61.27,46.2
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,55.49,41.42
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,49.05,35.87
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,39.86,27.77
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,30.24,18.95
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,15.26,1.61
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,34.66,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,97.67,63.89
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,167.1,127.93
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,254.17,200.77
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,312.81,249.69
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,376.56,301.05
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,451.15,358.69
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,536.25,421.78
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,582.44,453.85
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,628.25,484.93
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,616.16,471.73
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,587.43,447.11
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,621.61,468.62
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,654.18,488.13
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,787.0,581.8
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,901.93,655.31
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,782.84,569.87
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,625.5,454.59
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,640.52,465.09
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,654.39,473.57
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,749.52,540.22
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,840.63,602.11
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,767.25,550.23
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,693.53,498.47
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,681.72,490.75
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,669.19,482.1
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,645.59,465.7
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,621.93,449.28
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,591.56,428.3
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,561.6,407.51
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,526.19,382.76
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,492.11,358.82
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,509.44,372.06
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,519.91,380.15
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,471.84,345.82
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,422.66,310.74
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,453.62,334.41
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,474.26,349.41
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,471.52,347.49
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,449.14,328.17
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,398.79,287.18
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,348.96,245.81
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,292.58,204.23
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,267.93,189.57
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,215.9,142.14
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,150.27,84.71
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,105.5,57.07
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,64.48,41.79
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,55.14,41.24
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,52.23,38.96
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,48.6,35.95
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,44.76,32.57
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,36.96,25.61
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.87,17.22
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,14.05,1.35
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,44.01,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,128.05,85.02
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,200.35,154.07
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,281.49,222.4
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,355.83,283.57
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,433.75,345.48
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,496.63,393.34
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,562.13,441.4
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,619.61,481.14
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,678.35,520.35
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,726.2,550.27
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,769.86,576.6
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,811.27,601.23
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,851.36,624.56
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,695.44,514.0
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,495.56,365.29
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,567.61,416.46
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,640.12,464.85
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,710.43,511.5
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,766.68,548.09
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,893.34,635.01
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,991.06,693.5
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,788.2,559.84
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,546.89,389.3
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,777.18,555.04
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,961.55,671.93
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,943.46,658.58
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,922.69,645.8
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,898.14,629.97
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,871.27,612.7
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,840.02,593.36
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,806.63,572.59
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,769.53,549.69
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,730.58,525.31
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,688.72,497.36
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,645.56,467.38
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,598.07,433.37
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,547.9,396.75
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,499.11,360.22
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,450.46,322.71
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,400.22,283.06
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,350.95,243.21
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,301.06,202.76
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,247.53,159.47
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,199.62,121.26
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,154.6,87.98
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,110.67,61.08
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,70.62,45.99
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,62.05,46.45
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,60.33,45.22
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,55.45,41.3
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,49.78,36.49
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.61,28.42
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,31.03,19.63
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,40.95,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,121.57,80.03
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,194.83,150.05
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,276.82,219.51
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,347.2,278.16
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,429.23,343.72
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,493.71,393.18
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,560.99,442.85
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,618.75,482.3
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,677.71,520.79
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,726.15,550.96
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,774.21,579.98
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,812.38,601.44
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,853.39,624.26
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,885.62,641.15
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,915.76,656.41
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,940.01,667.67
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,961.71,677.2
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,968.3,679.28
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,980.95,685.36
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,988.59,687.6
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,993.19,688.15
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,991.18,686.87
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,986.05,683.85
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,896.37,625.91
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,788.65,549.97
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,781.64,546.74
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,772.95,541.58
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,831.58,587.01
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,872.63,615.31
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,841.51,595.7
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,808.27,575.21
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,707.98,505.98
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,625.64,445.24
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,641.97,461.9
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,646.42,468.13
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,601.01,435.43
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,554.41,401.27
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,443.29,320.05
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,377.31,272.39
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,372.61,265.87
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,349.33,240.79
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,295.2,201.25
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,264.77,181.9
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,215.44,137.65
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,152.88,84.17
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,102.47,52.56
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,60.66,37.2
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,50.6,36.73
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,48.25,34.94
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,44.83,32.22
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,41.21,29.15
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,34.63,23.32
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,27.67,16.83
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,13.64,1.44
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
