Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,43.9,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,127.43,83.48
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,201.7,155.45
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,284.47,225.83
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,359.24,288.16
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,437.91,351.55
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,501.53,400.75
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,567.83,450.16
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,625.04,489.19
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,683.35,527.53
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,731.89,558.63
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,776.24,586.12
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,817.03,610.86
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,856.43,634.28
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,888.96,654.09
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,919.38,672.44
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,943.95,685.52
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,957.24,691.25
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,972.45,698.72
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,984.77,704.37
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,991.54,706.58
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,995.24,706.98
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,993.31,705.38
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,988.24,701.93
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,980.1,695.24
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,968.84,686.68
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,950.69,675.23
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,929.79,662.09
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,905.05,646.48
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,877.95,629.33
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,846.0,608.71
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,811.92,586.62
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,704.67,510.75
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,616.57,444.0
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,639.81,466.04
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,649.58,476.32
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,602.16,441.03
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,555.01,405.45
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,460.21,335.23
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,406.37,295.77
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,385.6,277.57
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,351.79,245.34
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,301.44,203.8
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,252.76,163.53
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,199.14,120.55
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,153.39,86.39
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,108.8,58.78
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,67.94,43.18
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,58.09,43.06
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,56.14,41.53
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,51.86,38.11
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,47.31,34.26
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,38.27,26.34
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,29.42,18.25
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.83,2.22
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,44.66,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,128.93,83.79
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,204.15,157.31
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,287.61,228.35
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,367.77,295.13
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,452.79,363.6
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,516.62,412.92
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,583.07,462.22
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,642.56,503.59
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,700.24,542.44
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,747.94,572.97
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,794.97,602.36
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,837.16,628.04
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,878.05,652.43
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,901.8,664.73
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,931.13,680.76
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,954.81,693.2
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,975.9,703.97
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,990.8,712.2
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,1002.69,718.63
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,1009.41,720.78
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,1012.94,721.04
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1010.71,719.25
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1005.22,715.54
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,923.92,661.14
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,823.26,586.52
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,890.09,638.39
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,934.68,667.86
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,908.95,649.8
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,880.94,630.78
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,848.97,610.2
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,814.86,588.14
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,716.55,519.09
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,635.43,457.94
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,649.26,472.56
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,652.14,477.44
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,605.86,443.28
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,558.63,407.85
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,358.52,262.76
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,232.07,170.09
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,298.74,216.02
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,351.08,244.5
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,299.81,201.86
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,250.13,160.6
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,201.36,121.16
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,150.38,82.94
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,104.75,54.6
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,62.8,38.61
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,53.5,39.33
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,52.89,39.0
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,48.88,35.7
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,44.61,32.01
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,37.1,25.38
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,29.41,18.27
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.83,2.37
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,42.36,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,123.54,79.21
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,200.24,153.75
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,284.9,225.33
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,261.12,208.43
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,227.73,181.57
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,403.83,323.55
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,584.59,461.56
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,646.34,503.53
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,707.17,544.28
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,615.13,473.23
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,477.56,365.3
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,517.38,393.2
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,571.07,429.42
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,630.04,469.92
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,689.73,510.04
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,778.11,570.36
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,855.21,621.76
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,939.93,680.14
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,1005.89,721.8
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,1011.84,723.34
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,1014.55,723.41
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,960.79,688.74
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,885.37,632.27
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,935.8,673.0
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,967.27,693.89
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,843.5,610.29
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,709.41,511.83
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,742.64,537.7
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,770.62,558.87
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,678.62,493.07
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,594.83,432.52
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,673.4,496.17
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,730.2,541.77
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,688.5,511.13
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,645.57,479.55
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,520.71,385.52
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,434.16,319.27
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,417.73,308.13
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,398.75,294.36
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,382.32,279.79
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,357.88,256.07
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,306.25,212.45
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,248.92,163.14
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,201.93,134.92
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,194.31,140.71
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,163.87,118.92
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,133.36,99.56
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,114.79,91.02
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,98.83,77.9
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,82.64,64.47
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,65.95,50.29
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,49.79,36.25
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,33.2,21.56
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,17.23,3.87
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.25,9.53
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,60.31,42.63
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,95.32,72.41
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,134.91,105.57
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,185.8,147.12
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,190.76,150.81
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,204.06,160.71
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,173.95,135.63
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,135.55,103.75
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,227.49,176.95
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,313.42,243.49
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,341.9,263.73
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,370.11,283.66
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,414.35,316.22
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,458.58,348.31
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,351.46,266.51
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,236.9,178.2
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,418.28,315.65
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,603.49,449.05
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,637.65,471.35
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,670.79,493.4
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,450.8,335.68
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,222.54,165.2
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,161.11,118.94
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,100.41,72.34
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,95.2,68.36
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,89.99,64.34
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,111.88,81.21
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,133.6,97.85
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,148.92,109.63
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,163.97,121.17
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,263.06,195.52
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,354.98,262.53
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,284.75,211.35
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,211.43,157.25
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,168.53,125.0
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,126.13,92.72
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,124.64,91.79
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,123.13,90.83
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,158.83,118.56
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,192.55,144.58
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,148.48,111.26
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,104.48,77.55
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,107.2,80.01
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,109.61,82.22
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,86.4,64.17
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,62.33,45.14
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,52.99,39.68
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,43.66,31.82
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,34.81,24.31
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,25.97,16.67
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,18.54,10.1
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.11,3.51
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,19.97,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,54.36,31.11
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,108.97,81.73
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,174.8,137.35
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,232.85,186.01
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,296.15,237.71
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,330.85,264.86
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,364.11,290.06
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,510.72,403.97
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,665.93,517.09
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,684.09,526.28
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,690.24,527.54
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,774.9,584.48
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,851.45,633.29
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,767.45,571.35
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,656.66,486.5
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,616.29,455.75
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,587.08,431.95
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,718.16,526.1
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,848.71,615.72
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,843.16,608.71
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,835.25,601.29
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,716.54,517.68
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,598.23,432.71
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,709.79,512.53
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,808.44,580.15
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,873.31,629.16
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,915.81,658.21
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,890.53,640.42
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,863.23,621.84
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,781.48,565.18
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,705.93,508.59
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,720.83,524.49
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,725.37,531.79
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,667.69,487.64
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,622.03,452.15
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,587.48,428.05
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,549.61,400.76
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,497.72,363.11
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,447.63,325.97
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,402.14,289.61
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,351.44,246.89
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,298.99,205.24
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,258.83,173.59
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,213.12,143.67
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,199.23,140.91
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,165.17,118.01
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,134.23,99.53
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,115.13,90.77
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,98.87,77.48
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,82.68,64.16
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,65.98,50.07
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,49.82,36.12
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,33.22,21.5
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,17.25,4.06
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,45.07,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,127.82,78.89
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,204.36,156.35
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,290.63,229.03
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,365.64,290.87
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,446.98,355.26
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,509.07,402.07
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,573.79,448.54
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,632.83,488.35
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,690.24,525.72
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,637.19,484.04
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,556.48,420.43
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,583.19,437.29
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,607.76,451.64
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,661.05,486.68
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,714.6,520.89
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,853.65,616.14
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,963.81,682.32
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,978.7,687.83
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,990.64,692.58
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,996.98,694.01
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,1000.16,693.68
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,924.67,645.87
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,821.51,573.63
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,906.54,633.96
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,965.05,668.45
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,892.42,621.61
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,810.5,563.29
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,849.24,595.49
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,872.72,611.58
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,841.62,592.4
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,808.37,572.19
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,738.46,523.73
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,678.39,478.65
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,644.38,456.53
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,609.16,432.94
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,555.02,395.56
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,509.68,363.7
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,459.4,328.07
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,413.91,295.61
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,375.52,267.86
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,338.16,240.37
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,303.74,214.46
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,268.0,187.03
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,225.24,156.91
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,196.71,138.45
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,155.59,106.15
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,104.55,72.88
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,88.21,67.52
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,77.76,59.22
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,67.0,50.53
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,55.6,41.03
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,45.99,32.72
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,32.58,20.88
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,16.77,3.81
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,31.39,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,86.81,50.93
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,157.71,119.56
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,242.54,190.57
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,308.89,245.23
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,380.82,302.31
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,443.71,350.35
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,509.89,398.79
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,566.6,437.33
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,630.79,479.17
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,681.28,510.47
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,731.66,539.94
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,774.21,563.45
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,815.67,585.43
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,849.84,605.19
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,882.24,623.74
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,906.97,636.82
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,929.27,648.45
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,841.52,590.04
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,739.42,519.35
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,860.0,603.5
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,971.94,675.09
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,964.83,670.06
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,961.12,668.42
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,957.54,666.88
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,950.71,663.37
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,933.28,652.85
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,913.23,640.79
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,802.43,566.72
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,693.11,488.77
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,753.72,536.92
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,795.36,569.44
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,614.2,442.33
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,462.27,330.93
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,317.98,230.65
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,178.85,129.7
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,106.65,75.97
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,33.59,20.3
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,55.05,37.0
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,76.53,53.72
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,55.94,37.93
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,35.38,22.05
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,30.24,18.16
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,25.11,14.22
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,19.98,10.25
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,14.86,6.24
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,19.49,10.04
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,24.13,13.88
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,20.41,11.71
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,16.69,8.6
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,13.43,5.85
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,10.18,3.05
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.94,0.22
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.7,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.85,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,41.15,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,117.36,69.2
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,193.64,147.66
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,275.04,217.2
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,349.5,279.01
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,427.7,341.58
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,490.81,390.05
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,556.65,438.68
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,614.88,479.14
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,674.36,518.89
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,722.76,549.71
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,766.94,576.97
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,716.16,537.52
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,639.53,477.24
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,784.27,581.9
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,911.59,664.72
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,936.59,677.42
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,958.93,689.3
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,840.73,607.32
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,700.06,503.78
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,854.63,615.1
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,986.55,699.66
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,985.78,697.75
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,981.9,695.16
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,973.07,689.56
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,961.21,682.17
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,884.29,631.04
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,796.31,566.82
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,840.48,602.1
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,867.47,620.75
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,837.21,600.99
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,804.91,580.25
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,767.5,556.0
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,729.45,530.58
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,687.37,501.19
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,644.24,470.48
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,562.58,409.66
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,506.23,366.86
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,486.82,353.46
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,455.24,328.53
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,401.32,286.11
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,352.98,246.92
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,303.81,207.08
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,256.61,168.59
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,209.47,130.92
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,165.17,97.87
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,122.51,71.18
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,83.82,55.39
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,71.93,54.67
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,67.13,50.91
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,60.48,45.43
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,53.46,39.44
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,42.87,30.2
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,31.76,20.22
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,16.01,3.44
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,37.13,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,108.68,62.2
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,183.82,139.19
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,263.07,206.0
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,334.1,264.07
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,416.11,328.14
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,479.52,376.35
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,545.7,424.89
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,603.49,465.45
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,662.45,504.94
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,712.42,537.92
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,762.12,570.19
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,803.01,594.83
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,838.08,615.28
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,766.34,562.17
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,669.14,488.48
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,522.84,383.45
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,373.09,272.59
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,695.77,509.89
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,982.46,697.75
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,990.1,697.97
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,985.54,693.27
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,984.76,692.15
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,980.89,689.18
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,912.09,642.87
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,823.37,578.54
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,883.98,625.06
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,922.13,650.84
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,898.18,635.64
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,872.02,619.48
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,841.54,600.47
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,809.01,580.01
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,772.55,555.67
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,734.38,529.92
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,692.87,502.36
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,650.13,473.19
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,551.52,400.51
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,479.24,346.49
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,477.88,346.43
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,456.13,328.27
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,405.42,287.71
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,355.47,246.92
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,304.95,205.6
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,256.03,165.34
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,201.73,121.85
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,154.98,86.76
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,110.08,58.75
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,68.87,42.58
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,57.17,42.19
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,55.18,40.73
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,50.86,37.28
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,46.27,33.41
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,37.85,26.02
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.4,18.3
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.82,2.76
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,44.02,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,123.32,69.34
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,203.26,154.1
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,290.28,227.29
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,363.16,286.69
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,441.87,348.01
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,506.77,396.96
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,574.47,446.03
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,632.29,485.42
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,691.16,524.36
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,740.46,555.37
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,785.62,582.96
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,827.6,607.96
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,868.19,631.67
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,901.46,651.2
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,932.56,669.27
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,949.06,677.11
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,971.55,688.93
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,987.37,696.5
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,1000.22,702.35
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,1007.43,704.81
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,1011.52,705.49
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,1009.42,703.94
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,1004.1,700.58
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,992.11,691.77
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,977.0,681.2
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,959.02,670.32
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,938.29,657.76
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,912.83,642.57
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,885.11,625.86
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,853.46,606.21
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,819.7,585.08
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,782.35,560.51
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,743.22,534.6
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,700.33,506.46
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,656.2,476.39
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,609.83,443.09
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,562.78,408.39
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,513.44,371.02
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,459.15,329.18
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,408.04,288.53
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,357.84,247.63
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,306.53,205.84
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,256.93,165.18
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,202.5,121.82
