Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,155.89,87.07
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,110.87,59.09
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,69.59,42.97
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,57.93,42.64
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,55.98,41.21
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,51.7,37.82
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,47.15,33.99
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,38.62,26.54
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,30.19,18.84
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,15.22,2.93
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,24.2,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,70.56,36.3
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,143.78,108.08
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,219.29,172.18
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,303.53,241.98
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,385.62,308.52
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,449.96,358.91
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,517.95,410.37
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,586.26,460.51
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,651.86,506.8
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,702.69,540.5
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,753.4,573.45
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,798.36,600.56
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,842.54,626.59
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,871.88,643.41
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,903.89,661.99
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,931.29,677.35
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,956.36,691.14
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,973.14,700.7
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,987.03,708.51
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,986.14,705.7
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,991.57,707.2
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,990.42,705.73
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,986.15,702.42
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,976.3,694.48
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,963.41,684.74
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,945.73,673.19
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,925.39,660.01
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,900.41,642.74
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,873.26,624.12
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,842.7,604.35
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,810.06,583.17
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,773.14,559.17
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,734.57,533.9
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,692.98,504.57
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,650.16,473.81
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,601.65,438.61
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,554.43,403.42
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,505.37,366.7
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,456.42,328.97
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,406.08,288.61
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,356.94,248.4
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,300.99,207.16
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,274.41,190.16
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,221.68,144.14
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,160.54,92.4
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,116.84,65.24
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,77.14,49.42
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,66.1,49.41
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,64.26,48.09
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,58.63,43.5
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.69,38.45
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,43.25,30.23
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,33.36,21.29
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,17.96,4.38
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,24.97,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,72.26,35.71
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,146.48,110.02
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,233.46,183.91
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,168.23,132.95
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,95.05,72.04
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,122.55,94.39
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,150.51,116.64
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,148.33,113.78
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,146.01,110.74
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,148.81,112.27
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,151.9,114.02
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,167.07,125.21
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,182.34,136.36
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,325.21,245.82
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,461.53,346.84
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,536.3,399.96
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,596.97,442.21
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,623.89,459.14
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,649.9,475.34
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,736.46,535.93
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,809.66,585.97
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,904.54,655.1
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,979.01,704.18
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,923.55,663.43
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,860.74,613.53
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,894.75,642.16
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,918.35,658.62
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,892.53,639.85
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,864.54,620.04
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,833.2,599.1
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,799.92,576.87
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,763.42,552.7
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,725.21,526.89
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,683.2,497.04
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,640.12,465.94
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,594.17,432.37
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,547.59,397.6
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,499.42,360.93
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,451.4,323.45
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,401.67,283.89
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,352.61,244.0
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,302.82,203.62
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,249.41,160.47
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,201.25,121.83
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,155.34,87.47
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,111.31,60.2
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,71.14,44.42
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,59.02,43.35
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,55.92,40.98
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,51.66,37.53
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,46.64,33.26
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,38.59,26.25
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.17,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.21,2.75
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.24,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,10.19,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,25.07,14.12
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,40.92,27.54
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,62.22,45.21
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,83.07,62.27
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,146.63,114.48
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,206.09,162.61
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,314.51,249.55
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,431.22,340.16
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,523.83,410.62
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,637.24,494.11
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,670.38,515.27
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,701.61,535.09
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,798.5,605.17
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,888.45,664.64
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,917.35,681.37
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,944.04,696.84
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,961.13,705.21
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,975.4,711.76
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,985.96,715.9
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,984.49,712.22
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,983.88,709.3
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,980.16,704.49
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,905.67,651.61
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,811.32,580.18
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,876.5,628.82
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,925.92,660.89
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,896.97,640.32
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,872.71,623.33
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,842.26,603.32
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,809.76,581.95
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,774.92,559.2
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,737.9,534.86
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,671.1,484.86
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,617.91,444.18
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,544.51,391.58
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,475.91,342.26
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,462.22,332.5
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,434.02,311.1
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,396.76,282.14
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,355.3,248.98
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,309.08,210.19
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,253.74,162.8
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,205.19,124.09
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,159.27,90.02
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,121.54,70.41
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,95.79,65.23
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,81.91,62.17
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,74.93,56.69
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,65.94,49.48
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,56.43,41.56
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,47.11,33.41
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,34.08,21.85
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,17.55,3.98
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,28.2,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,78.69,35.57
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,166.82,125.31
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,248.58,195.6
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,313.41,250.81
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,385.15,309.9
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,466.97,374.63
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,548.81,437.33
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,612.43,483.84
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,678.19,529.99
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,727.62,562.94
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,773.09,592.47
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,817.96,621.08
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,861.87,648.6
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,894.41,667.66
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,916.63,679.58
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,942.24,693.82
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,965.43,706.35
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,924.85,676.4
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,855.68,621.96
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,940.63,682.7
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,1005.96,722.89
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,1004.21,720.3
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,999.22,716.13
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,987.07,706.31
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,971.78,694.62
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,954.0,682.57
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,933.41,668.79
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,908.44,651.14
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,881.07,632.01
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,787.21,567.53
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,701.23,502.78
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,674.32,483.79
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,646.68,463.92
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,655.3,474.44
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,653.74,476.17
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,606.46,441.31
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,558.8,405.56
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,509.78,368.8
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,460.62,330.82
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,404.12,285.93
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,353.34,244.22
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,302.11,202.14
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,252.38,161.07
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,202.9,121.12
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,155.96,85.99
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,105.08,53.7
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,62.79,37.58
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,51.91,37.48
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,50.43,36.43
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,47.15,33.85
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,43.67,30.94
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,37.23,25.25
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.42,18.09
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.83,2.38
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,24.91,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,70.49,29.23
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,147.05,109.89
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,236.48,186.03
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,313.71,251.29
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,399.64,321.84
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,469.34,377.11
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,538.17,430.02
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,599.94,475.86
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,663.61,520.9
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,713.59,554.66
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,763.31,587.6
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,802.16,611.18
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,844.07,636.55
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,878.42,658.5
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,910.72,678.96
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,936.45,693.7
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,951.07,700.91
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,967.83,709.13
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,981.72,715.44
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,989.53,718.08
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,994.28,718.84
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,993.42,717.23
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,989.37,713.68
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,980.69,706.04
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,968.9,696.51
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,951.67,684.71
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,931.63,671.18
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,907.2,653.7
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,880.38,634.72
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,849.11,613.92
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,815.66,591.63
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,778.55,565.82
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,739.58,538.72
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,697.54,509.43
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,654.14,477.95
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,607.13,443.18
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,559.91,407.51
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,510.8,370.52
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,456.74,328.97
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,405.59,287.79
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,355.7,246.79
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,304.98,205.19
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,255.92,164.77
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,202.1,121.95
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,156.7,88.33
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,112.46,61.01
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,72.15,45.56
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,62.59,46.31
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,61.75,45.82
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,56.83,41.92
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,51.22,37.22
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.51,29.6
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.4,21.28
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.95,3.91
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,14.83,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,34.72,10.39
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,96.06,69.7
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,160.62,124.39
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,217.38,172.28
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,278.55,222.76
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,327.81,262.17
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,378.78,301.76
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,526.55,417.91
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,683.35,533.74
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,728.69,563.38
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,777.04,595.04
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,820.83,621.65
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,863.51,646.97
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,887.98,660.49
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,918.12,677.87
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,943.22,691.71
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,965.77,703.82
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,981.68,712.71
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,994.58,719.71
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,1001.8,721.88
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,1005.84,722.11
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,1003.63,719.61
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,998.18,715.16
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,985.62,705.04
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,969.86,693.01
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,951.23,680.39
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,929.84,666.07
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,904.59,647.9
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,877.07,628.36
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,846.03,607.87
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,812.84,585.93
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,775.0,559.83
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,735.54,532.61
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,693.72,503.43
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,650.6,472.42
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,550.48,397.81
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,481.99,345.86
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,478.72,344.98
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,455.19,326.18
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,404.14,285.29
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,354.32,244.61
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,303.89,203.53
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,255.13,163.59
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,201.6,121.41
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,156.3,88.05
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,111.75,60.54
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,71.07,44.91
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,60.65,44.71
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,58.46,43.09
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,54.32,39.74
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,48.96,35.18
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,40.58,27.87
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.82,19.89
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,23.77,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,67.13,22.7
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,146.06,108.33
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,236.78,185.0
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,313.92,249.78
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,399.67,319.72
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,469.63,374.67
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,539.2,427.53
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,430.71,339.83
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,310.05,240.7
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,538.74,420.08
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,767.89,585.69
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,809.01,610.44
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,853.21,637.96
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,886.99,657.68
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,918.66,675.82
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,936.61,684.68
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,960.63,697.65
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,976.79,705.03
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,989.99,710.54
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,998.52,713.5
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,1003.95,714.59
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,1002.69,712.64
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,998.21,708.79
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,987.54,700.04
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,973.75,689.45
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,955.52,677.61
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,934.48,664.03
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,909.93,646.87
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,882.98,628.22
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,851.54,608.0
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,817.89,586.28
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,780.61,562.03
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,741.48,536.4
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,699.22,507.43
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,655.58,476.17
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,527.76,381.93
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,439.24,315.52
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,458.42,330.52
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,462.18,330.16
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,405.88,285.61
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,355.63,244.67
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,304.31,202.91
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,254.58,162.21
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,206.0,123.47
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,154.77,85.59
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,109.15,57.6
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,67.27,41.77
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,58.0,42.32
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,56.88,41.59
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,53.09,38.62
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,48.24,34.58
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,39.82,27.31
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,31.03,19.34
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.65,2.31
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,19.92,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,51.71,13.9
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,131.29,96.6
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,204.2,159.03
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,283.21,224.74
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,358.97,286.48
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,422.06,336.41
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,489.38,387.88
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,518.65,407.5
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,543.97,423.55
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,586.16,452.08
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,627.0,478.89
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,491.33,373.75
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,329.82,247.63
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,226.52,169.26
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,122.42,88.94
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,439.09,329.5
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,733.44,535.54
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,573.59,418.39
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,411.82,298.87
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,725.19,528.78
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,991.13,703.28
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,989.76,699.49
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,985.24,695.76
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,909.4,643.82
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,813.5,573.01
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,756.94,533.72
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,698.3,492.57
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,670.92,472.93
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,643.84,453.37
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,735.51,523.1
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,802.2,571.63
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,676.4,482.39
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,568.72,402.9
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,529.66,376.39
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,492.35,350.6
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,530.63,381.32
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,549.93,395.65
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,501.36,359.47
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,452.98,322.71
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,387.64,274.26
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,349.39,247.31
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,308.27,211.96
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,252.29,162.46
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,211.61,134.45
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,182.22,117.96
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,150.98,99.83
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,117.61,83.96
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,87.99,67.08
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,69.33,52.04
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,62.75,46.7
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,55.81,40.83
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,45.27,31.72
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,35.54,22.84
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,18.32,3.35
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.81,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.41,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,19.95,9.93
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,32.51,20.67
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,49.3,34.65
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,66.3,48.62
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,85.9,64.42
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,105.3,79.73
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,215.61,168.78
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,336.46,262.8
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,273.14,211.11
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,208.13,158.16
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,228.65,173.15
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,249.18,187.79
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,368.99,277.68
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,492.26,366.48
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,414.45,307.31
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,350.41,258.29
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,389.15,285.6
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,427.41,311.86
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,639.14,464.11
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,833.84,596.2
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,689.26,493.78
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,536.01,384.31
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,541.16,387.4
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,545.72,389.46
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,593.23,422.63
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,631.35,448.96
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,645.09,457.94
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,656.77,465.55
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,645.07,458.0
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,632.45,449.88
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,687.59,494.4
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,724.55,524.78
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,682.85,495.2
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,640.14,464.77
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,542.59,392.53
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,469.44,337.86
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,442.06,318.96
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,408.44,295.14
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,386.92,277.05
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,353.36,246.53
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,305.02,207.67
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,258.84,170.44
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,214.94,136.44
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,176.45,109.08
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,135.72,84.09
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,99.27,69.08
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,90.98,69.91
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,92.93,71.81
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,81.77,62.7
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,70.15,52.9
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,55.62,40.37
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,38.13,24.98
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,20.52,4.11
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,10.34,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,23.01,0.49
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,96.0,68.84
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,170.2,131.47
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,244.15,193.54
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,326.63,261.35
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,403.75,322.72
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,474.37,377.54
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,448.97,355.23
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,428.64,336.22
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,573.99,448.26
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,724.15,558.77
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,772.6,590.4
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,820.56,621.6
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,857.08,644.18
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,891.85,665.38
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,920.23,682.27
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,941.16,694.07
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,959.68,703.8
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,975.42,711.69
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,985.18,715.92
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,991.92,718.26
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,992.07,717.34
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,989.08,714.5
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,976.18,704.01
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,960.28,691.71
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,943.46,680.15
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,923.96,666.89
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,899.32,648.91
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,872.58,629.66
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,841.24,608.5
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,808.08,586.13
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,771.34,561.02
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,733.21,534.04
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,691.54,504.25
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,648.96,473.32
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,603.81,440.07
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,558.08,405.71
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,505.66,366.66
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,457.12,329.34
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,407.23,289.6
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,358.76,250.26
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,309.33,210.37
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,262.13,172.18
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,215.67,135.62
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,172.85,104.41
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,131.68,79.49
