Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,93.74,64.51
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,84.33,64.21
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.32,61.18
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,72.19,54.67
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,66.08,49.56
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,52.1,37.47
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,38.83,25.51
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,20.25,3.54
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,17.22,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,45.28,3.35
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,130.04,95.22
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,207.65,162.39
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,296.57,237.07
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,385.23,310.21
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,451.04,362.89
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,526.53,421.06
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,592.5,469.74
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,660.79,517.32
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,619.08,481.76
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,556.61,429.75
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,709.08,544.12
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,847.33,639.54
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,880.86,659.08
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,912.31,677.47
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,938.22,691.97
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,952.92,698.89
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,969.34,706.79
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,982.86,712.78
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,991.81,716.12
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,997.68,717.56
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,996.39,715.65
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,991.92,711.83
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,871.08,627.05
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,732.75,523.13
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,845.2,609.09
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,934.3,670.17
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,760.18,547.94
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,586.72,418.01
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,601.04,429.22
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,612.81,437.95
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,687.35,496.55
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,739.45,536.41
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,696.93,506.62
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,653.02,474.79
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,606.16,440.4
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,558.42,404.57
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,508.94,367.37
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,459.28,328.92
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,407.31,287.15
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,350.16,240.88
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,290.91,198.9
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,267.1,186.76
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,216.45,140.0
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,153.11,83.92
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,102.25,52.34
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,60.22,43.9
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,53.55,38.67
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,52.97,38.37
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,49.41,35.57
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,45.66,32.42
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,37.55,25.34
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,29.49,17.91
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.88,0.7
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,25.86,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,69.53,2.48
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,164.74,120.86
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,251.48,196.2
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,335.2,266.67
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,426.26,341.02
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,491.2,392.45
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,559.27,444.41
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,621.38,488.05
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,682.54,529.59
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,731.57,562.19
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,780.07,593.84
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,822.62,620.8
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,856.3,641.28
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,889.62,660.89
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,920.77,678.82
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,944.99,692.26
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,966.53,703.93
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,982.25,711.77
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,994.94,717.71
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,1001.98,720.04
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,1005.78,720.4
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,1004.78,719.0
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,1000.48,715.6
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,984.18,703.01
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,964.56,688.45
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,947.5,677.15
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,927.66,664.08
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,902.12,646.17
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,874.32,626.85
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,843.47,606.61
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,810.51,584.91
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,773.21,560.2
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,734.22,534.21
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,692.58,504.47
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,649.66,473.21
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,599.84,436.53
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,552.42,400.77
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,503.48,363.97
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,454.71,326.29
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,404.71,286.26
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,351.13,243.04
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,301.01,202.32
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,252.82,163.07
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,205.55,125.82
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,162.07,94.28
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,119.3,68.57
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,80.77,60.68
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,74.18,55.63
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,70.9,53.17
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,64.36,47.85
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,57.47,42.01
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,48.18,33.91
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,35.49,22.54
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,18.28,1.58
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,29.41,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,83.66,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,176.14,128.96
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,270.26,210.7
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,346.2,274.93
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,428.95,342.41
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,495.74,395.09
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,565.79,448.27
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,623.65,489.49
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,682.6,530.38
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,728.9,560.58
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,778.41,592.43
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,820.47,617.41
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,861.03,640.9
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,894.32,659.82
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,917.2,671.58
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,941.67,684.37
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,963.43,695.3
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,979.18,702.35
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,991.96,707.69
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,998.7,709.48
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,1002.24,709.38
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,1001.02,707.86
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,996.57,704.43
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,985.96,695.77
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,972.22,685.28
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,954.54,673.82
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,934.03,660.64
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,908.21,642.94
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,880.09,623.82
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,848.43,603.75
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,814.65,582.24
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,776.95,558.0
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,737.55,532.42
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,695.35,503.28
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,651.8,472.27
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,605.06,438.27
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,557.82,403.11
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,504.67,363.73
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,455.13,325.67
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,403.86,284.67
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,353.54,243.56
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,302.32,201.76
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,252.81,161.23
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,198.54,118.28
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,152.37,84.47
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,107.55,57.7
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,66.68,49.17
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,60.94,44.76
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,59.6,43.84
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,55.16,40.24
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,49.87,35.73
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,41.1,28.1
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,31.94,19.69
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,16.12,0.17
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,13.41,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,34.97,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,121.07,86.79
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,198.35,153.56
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,286.02,226.51
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,373.76,298.02
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,441.69,351.71
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,513.91,406.79
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,581.61,456.55
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,646.36,502.41
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,698.71,537.17
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,751.05,571.16
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,793.09,596.21
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,833.66,619.79
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,868.7,640.09
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,901.89,658.93
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,921.36,668.51
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,943.51,679.91
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,961.09,687.76
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,975.87,693.78
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,982.32,694.51
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,985.63,693.37
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,984.76,691.13
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,980.82,687.08
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,968.91,677.08
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,954.07,665.46
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,936.47,654.29
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,916.25,641.55
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,890.95,624.34
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,863.64,605.94
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,832.68,587.0
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,799.97,566.77
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,763.27,541.85
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,725.23,515.46
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,684.13,487.63
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,640.01,457.19
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,593.54,424.46
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,547.17,390.95
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,499.29,356.08
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,451.92,320.58
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,402.66,282.33
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,354.58,244.17
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,305.89,205.69
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,259.52,168.93
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,213.73,133.51
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,171.99,103.67
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,130.13,78.79
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,92.62,69.95
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,85.15,64.29
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,80.44,60.7
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,71.93,53.94
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,65.32,48.44
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,50.61,35.85
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,36.58,23.31
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,19.01,0.45
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,45.55,29.2
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,78.3,57.59
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,119.86,92.48
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,172.48,135.76
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,211.83,167.42
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,252.09,198.97
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,288.47,225.96
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,324.65,252.03
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,388.13,299.41
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,453.66,347.03
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,529.7,401.05
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,593.36,445.09
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,642.08,477.21
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,690.72,508.68
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,837.54,610.78
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,956.38,683.82
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,973.04,690.54
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,986.76,696.21
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,995.37,699.1
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,1000.85,700.17
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,999.63,698.65
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,995.19,695.29
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,981.06,684.6
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,963.75,672.12
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,946.24,661.36
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,926.02,648.92
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,901.05,632.45
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,873.87,614.58
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,842.41,594.95
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,808.94,573.91
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,772.02,550.66
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,733.45,525.71
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,690.96,496.59
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,646.92,465.76
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,600.44,432.55
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,553.01,397.77
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,503.45,361.17
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,453.99,323.49
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,403.08,283.12
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,353.16,242.65
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,302.09,201.39
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,247.38,157.39
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,198.25,118.54
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,152.02,84.89
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,107.64,58.69
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,67.28,49.67
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,62.23,45.82
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,59.72,43.94
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,54.84,39.97
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,49.15,35.13
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,39.58,26.84
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,29.56,17.72
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.93,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,20.31,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,55.57,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,150.62,108.3
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,234.26,182.08
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,312.05,247.76
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,402.99,321.69
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,470.27,374.54
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,540.91,427.87
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,604.05,472.35
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,669.08,515.69
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,720.33,548.86
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,771.33,581.12
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,811.12,605.24
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,853.67,630.94
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,888.13,650.57
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,920.49,668.65
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,946.47,681.35
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,961.21,686.77
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,977.88,696.06
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,991.6,703.54
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,998.7,705.83
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,1002.66,706.3
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,1001.41,703.63
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,996.93,699.1
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,987.78,691.78
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,975.48,682.62
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,957.71,671.55
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,937.08,658.74
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,911.08,642.77
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,882.68,625.21
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,850.69,604.8
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,816.52,582.9
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,778.32,557.43
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,738.32,530.62
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,695.65,501.39
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,651.63,470.11
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,604.27,435.92
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,556.23,400.38
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,506.81,363.63
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,457.23,325.61
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,399.92,280.45
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,348.56,238.61
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,296.99,196.56
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,246.99,155.66
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,197.17,116.06
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,144.8,77.74
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,98.66,50.65
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,56.27,40.66
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,53.05,38.27
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,51.66,37.28
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,47.61,33.99
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,43.31,30.3
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,35.95,23.85
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,27.19,15.81
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.63,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,47.23,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,140.86,100.1
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,222.33,172.28
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,297.72,235.84
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,385.65,307.28
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,452.65,359.89
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,523.12,413.13
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,473.6,370.77
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,401.72,311.35
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,571.85,441.06
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,751.28,566.41
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,650.0,489.08
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,508.69,380.56
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,524.18,389.58
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,537.98,396.54
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,752.66,551.79
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,940.12,673.5
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,957.13,681.56
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,971.27,689.29
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,978.89,691.6
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,983.41,692.12
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,983.25,691.27
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,979.9,688.58
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,969.44,680.18
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,955.9,670.04
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,938.53,658.98
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,918.4,646.28
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,893.92,629.89
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,867.1,612.07
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,835.92,592.67
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,802.67,571.82
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,766.14,548.66
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,727.75,524.08
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,686.43,495.64
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,643.77,465.57
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,596.77,431.65
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,546.45,394.69
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,497.07,358.2
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,447.85,320.63
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,397.25,280.42
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,347.7,240.13
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,297.63,199.48
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,243.84,156.03
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,195.53,117.77
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,150.24,84.86
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,106.2,59.02
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,66.25,49.26
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,62.74,46.55
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,59.85,44.24
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,54.88,40.18
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,49.2,35.31
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,39.24,26.65
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,28.8,17.1
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.56,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,20.45,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,141.86,99.87
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,250.32,192.63
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,328.4,257.27
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,414.25,325.42
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,479.08,374.81
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,547.2,424.41
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,607.22,464.82
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,666.08,502.97
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,715.15,533.66
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,763.77,563.41
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,806.25,587.83
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,839.9,606.1
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,873.06,625.69
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,904.1,643.77
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,929.7,658.84
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,952.71,672.27
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,968.96,682.39
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,982.21,690.78
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,990.33,695.06
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,995.24,697.4
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,993.83,695.48
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,989.16,691.63
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,978.81,684.32
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,965.27,675.08
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,947.67,664.73
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,927.16,652.51
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,901.67,637.06
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,873.7,619.93
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,842.46,600.13
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,808.93,578.74
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,770.98,554.45
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,731.22,528.72
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,644.94,465.63
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,576.58,413.94
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,566.62,407.68
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,548.41,394.48
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,493.36,354.83
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,441.11,316.52
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,386.71,275.98
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,346.73,246.24
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,305.5,214.94
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,265.29,184.24
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,217.46,144.16
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,167.79,103.87
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,123.9,76.51
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,82.08,62.0
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,74.63,56.24
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,66.67,49.89
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,57.79,42.59
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,48.39,34.63
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,38.04,25.65
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,27.19,15.76
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,7.15,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,34.01,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,139.4,97.28
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,222.36,171.01
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,299.91,235.82
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,391.55,309.3
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,458.55,361.08
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,529.06,413.35
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,591.52,457.25
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,655.96,500.24
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,706.38,532.41
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,753.03,561.34
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,796.52,587.6
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,838.83,612.65
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,631.31,467.02
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,363.14,266.95
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,391.52,287.46
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,419.57,306.33
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,452.25,328.41
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,484.44,349.89
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,761.44,549.61
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,991.59,698.53
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,776.77,554.51
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,522.17,371.85
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,763.15,546.97
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,957.21,674.4
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,939.32,661.68
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,918.68,648.8
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,894.15,632.38
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,867.3,614.48
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,768.73,547.08
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,678.5,480.5
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,619.59,440.12
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,568.82,404.65
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,551.23,393.13
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,526.64,376.5
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,545.19,392.74
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,544.81,393.3
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,496.6,357.39
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,444.16,317.68
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,394.37,278.25
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,346.08,239.24
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,296.07,202.71
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,266.17,183.27
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,225.98,152.7
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,187.41,124.93
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,148.45,100.82
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,114.57,88.41
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,102.9,79.22
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,90.65,69.34
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,74.53,56.18
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.65,39.61
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.85,29.42
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,31.68,19.11
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,51.91,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,162.54,113.71
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,255.38,197.87
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,334.5,264.38
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,421.44,334.45
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,487.22,385.67
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,556.32,436.96
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,616.02,476.96
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,674.18,514.13
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,724.67,545.0
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,774.7,574.39
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,816.99,596.26
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,857.82,616.23
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,883.9,629.44
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,915.53,646.19
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,939.86,658.74
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,961.49,669.69
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,978.76,679.15
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,993.0,686.82
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,999.54,689.86
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,1002.84,691.03
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,1001.83,690.15
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,997.52,687.41
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,987.48,680.76
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,974.22,672.18
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,956.41,661.83
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,935.67,649.68
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,910.37,633.3
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,882.53,615.33
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,850.14,595.41
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,815.5,573.94
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,778.51,551.0
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,739.38,526.41
