Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,695.71,497.39
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,650.61,465.87
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,603.54,432.2
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,555.47,396.91
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,504.64,359.37
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,453.62,320.47
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,401.43,278.98
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,349.69,236.88
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,297.34,194.29
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,239.44,147.63
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,188.09,107.04
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,139.18,71.89
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,92.06,45.47
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,51.09,36.27
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,44.48,31.07
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,42.6,29.65
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,39.74,27.38
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,36.72,24.83
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,30.41,19.26
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,23.73,12.84
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,61.5,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,175.38,121.16
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,268.51,206.8
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,344.41,270.41
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,427.69,336.85
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,492.83,386.82
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,561.22,436.34
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,616.05,471.94
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,675.4,509.11
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,725.42,540.46
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,774.92,570.77
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,816.69,594.54
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,849.6,612.16
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,883.24,631.37
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,914.7,649.03
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,939.77,662.58
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,962.13,674.46
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,978.57,683.68
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,991.95,691.15
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,999.13,693.48
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,1003.04,693.97
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,1001.64,692.79
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,996.92,689.73
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,985.53,681.26
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,970.9,670.96
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,953.14,660.22
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,932.43,647.7
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,907.13,630.99
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,879.29,612.73
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,847.28,593.08
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,812.99,571.86
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,775.01,548.08
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,735.12,522.84
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,692.38,494.27
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,648.16,463.26
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,600.03,428.88
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,551.64,393.45
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,446.66,317.25
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,386.23,273.97
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,373.9,261.76
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,343.33,231.51
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,290.89,189.2
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,239.97,148.08
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,189.63,108.93
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,141.95,75.22
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,90.66,45.63
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,51.83,36.87
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,50.4,35.84
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,48.85,34.64
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,44.67,31.31
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,40.22,27.57
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,33.17,21.39
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.93,13.61
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,43.42,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,150.06,101.93
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,235.91,181.46
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,314.52,247.75
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,399.34,316.68
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,466.17,368.71
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,536.45,420.88
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,596.99,462.16
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,659.27,502.34
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,706.8,532.26
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,757.73,563.82
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,801.79,588.81
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,844.73,612.49
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,879.17,631.85
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,903.43,644.58
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,929.57,658.56
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,953.22,670.9
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,970.36,679.19
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,984.49,685.73
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,992.87,689.72
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,998.08,691.86
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,997.09,691.3
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,992.8,688.86
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,982.78,681.55
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,969.55,672.37
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,951.78,661.51
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,931.07,648.87
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,905.8,632.33
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,877.98,614.19
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,846.0,594.37
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,811.75,572.98
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,773.81,549.04
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,733.97,523.64
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,690.96,494.61
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,646.52,463.27
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,598.51,428.66
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,550.24,393.04
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,500.23,355.35
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,450.09,316.57
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,392.59,271.72
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,341.07,230.14
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,289.05,188.13
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,238.66,147.4
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,188.4,108.35
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,140.78,74.76
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,89.72,45.56
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,52.59,37.5
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,50.83,36.2
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,48.92,34.7
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,44.74,31.37
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,40.3,27.62
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,32.79,21.06
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.15,12.9
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,33.16,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,137.49,91.74
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,221.59,170.11
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,297.88,234.67
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,387.43,307.37
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,454.6,360.07
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,525.32,413.23
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,588.82,457.65
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,654.43,500.9
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,705.37,533.26
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,752.58,562.23
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,797.54,587.79
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,841.49,611.97
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,875.76,630.54
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,907.91,647.52
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,925.81,655.73
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,949.38,667.64
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,966.38,675.38
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,980.4,681.37
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,988.25,684.16
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,992.93,685.16
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,991.87,684.23
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,987.55,681.47
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,976.58,673.79
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,962.45,664.28
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,944.81,653.27
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,924.29,640.56
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,898.83,623.86
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,870.94,605.68
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,838.99,585.86
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,804.86,564.58
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,767.19,541.16
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,727.75,516.36
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,685.1,487.47
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,641.07,456.76
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,593.36,422.67
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,542.21,385.5
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,492.25,349.0
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,442.38,311.37
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,390.77,270.88
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,340.47,230.54
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,289.92,190.01
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,235.78,146.93
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,187.01,109.31
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,141.72,77.76
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,97.64,53.7
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,63.67,46.52
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,62.11,45.42
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,60.46,44.14
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,54.01,38.89
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,47.14,33.07
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,37.08,24.39
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.56,14.54
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,23.62,10.88
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,46.02,30.96
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,87.36,65.13
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,124.36,95.6
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,163.71,127.73
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,204.61,160.46
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,356.83,280.85
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,512.92,397.87
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,564.88,433.13
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,616.9,468.07
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,677.75,508.21
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,739.57,547.71
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,777.7,569.48
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,819.79,593.3
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,855.77,613.09
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,890.1,630.65
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,909.91,640.86
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,927.19,649.67
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,943.35,657.86
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,951.0,660.9
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,952.22,661.44
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,950.42,660.2
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,819.86,571.87
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,674.27,469.29
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,670.31,468.06
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,665.32,465.17
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,711.99,498.05
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,750.21,524.59
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,778.45,549.01
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,792.55,561.81
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,686.52,486.45
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,592.79,417.3
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,459.56,326.14
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,337.5,240.23
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,447.35,322.59
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,537.26,385.31
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,426.47,305.22
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,357.11,256.3
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,356.44,252.75
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,336.7,230.82
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,234.41,161.14
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,195.03,142.13
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,193.25,134.38
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,178.13,117.1
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,82.11,53.78
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,8.25,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,68.02,41.35
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,125.25,94.4
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,201.07,157.91
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,273.27,217.77
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,216.43,171.74
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,141.38,109.48
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,153.12,118.31
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,164.63,126.57
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,253.41,196.41
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,334.55,258.39
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,253.93,194.52
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,165.8,124.58
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,510.35,391.74
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,824.0,613.49
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,689.95,511.44
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,552.91,407.78
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,746.51,549.71
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,922.86,670.4
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,658.45,484.86
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,350.97,258.17
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,670.49,496.33
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,943.36,681.28
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,938.01,673.63
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,924.84,663.5
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,862.98,620.13
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,799.12,572.8
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,782.42,562.09
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,764.4,550.1
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,775.4,562.49
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,777.86,568.32
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,694.33,506.42
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,621.65,451.86
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,593.56,433.74
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,564.6,414.32
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,554.68,409.64
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,528.2,391.12
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,480.4,353.63
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,441.53,322.78
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,353.03,258.23
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,295.64,218.78
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,267.22,197.9
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,238.93,176.83
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,215.11,154.27
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,179.01,123.0
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,140.91,98.84
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,109.66,86.88
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,83.59,65.33
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,63.52,48.51
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,56.33,42.45
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,48.76,35.8
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,37.56,25.76
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,25.82,14.3
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,11.58,2.25
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,21.34,11.47
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,35.77,23.59
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,50.67,35.98
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,68.16,50.26
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,85.51,64.11
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,118.42,90.2
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,151.44,115.79
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,220.62,169.4
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,281.57,215.12
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,252.22,191.07
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,212.18,159.31
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,400.34,301.59
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,567.91,421.06
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,575.49,422.62
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,581.33,424.16
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,603.89,439.09
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,625.47,453.21
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,733.33,528.24
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,837.8,598.25
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,853.55,607.56
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,866.86,616.07
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,854.35,608.02
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,839.94,598.9
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,859.73,615.67
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,872.75,627.62
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,850.2,613.54
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,825.58,598.13
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,795.53,578.15
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,764.06,556.98
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,729.56,533.59
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,693.67,508.85
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,653.75,480.54
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,613.33,451.38
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,570.34,420.05
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,526.0,386.96
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,479.3,351.1
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,433.35,315.02
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,385.95,277.2
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,339.91,239.79
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,293.29,202.27
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,249.7,167.33
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,204.67,132.42
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,162.6,102.72
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,122.98,80.69
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,95.93,74.78
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,88.45,68.81
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,84.92,65.94
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,73.49,56.41
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,61.61,46.18
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,44.96,31.65
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,28.76,16.27
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,14.45,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,96.15,58.04
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,181.23,138.71
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,128.81,99.86
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,72.78,53.91
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,96.88,73.66
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,120.94,92.91
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,278.86,221.4
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,441.62,347.76
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,432.24,336.2
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,402.82,310.39
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,485.61,371.87
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,586.06,443.47
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,638.14,478.89
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,690.4,514.02
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,822.14,606.62
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,934.24,676.95
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,952.02,685.8
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,966.89,693.64
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,966.93,691.13
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,972.77,692.59
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,972.49,692.05
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,969.04,689.68
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,879.75,628.41
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,771.84,548.89
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,783.99,558.87
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,795.72,567.64
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,836.36,601.51
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,860.98,620.0
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,829.38,599.49
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,795.68,577.85
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,702.76,511.68
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,625.89,453.57
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,601.2,438.24
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,569.56,417.34
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,540.59,396.9
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,508.71,373.65
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,468.03,343.1
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,426.1,310.84
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,386.6,279.05
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,342.18,242.2
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,286.33,201.6
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,252.58,179.75
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,215.49,150.83
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,177.29,122.45
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,118.13,78.06
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,61.09,46.04
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,59.0,44.46
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,56.75,42.62
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,51.26,37.97
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,45.05,32.48
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.9,23.41
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,24.28,12.69
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,13.06,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,96.19,56.28
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,185.03,141.37
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,257.18,203.02
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,337.42,269.28
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,404.51,323.61
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,476.2,379.61
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,542.98,429.13
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,606.66,474.92
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,659.22,511.09
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,711.93,546.58
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,703.46,537.01
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,694.22,525.62
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,618.68,466.87
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,534.99,401.83
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,516.85,386.22
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,482.94,359.23
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,646.65,478.07
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,795.42,580.64
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,612.17,448.7
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,416.16,304.94
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,578.04,422.13
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,734.06,527.91
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,853.93,612.65
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,948.24,672.16
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,931.19,657.29
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,911.32,641.88
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,887.8,624.9
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,861.63,606.39
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,831.0,586.92
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,798.13,566.02
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,761.23,542.96
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,722.23,518.35
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,629.42,452.09
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,560.98,401.69
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,556.55,401.16
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,535.69,386.64
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,486.2,349.58
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,436.9,311.63
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,386.04,271.41
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,335.53,230.42
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,279.43,185.33
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,230.13,145.37
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,180.52,106.53
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,133.32,73.48
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,88.93,50.58
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,62.0,46.19
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,58.75,43.75
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,55.23,40.96
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,50.07,36.71
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,43.58,31.09
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,33.38,22.02
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.71,11.2
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,14.3,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,98.34,55.57
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,189.32,144.58
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,267.51,211.47
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,355.55,284.27
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,427.9,341.97
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,501.04,398.04
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,566.56,446.52
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,634.42,494.04
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,686.49,528.14
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,738.57,561.36
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,780.62,586.8
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,826.08,614.08
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,861.09,633.8
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,894.08,651.96
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,921.58,666.3
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,938.07,673.49
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,955.67,681.93
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,970.34,688.53
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,979.34,691.66
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,985.24,692.99
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,984.51,692.21
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,980.53,689.57
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,974.17,684.19
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,964.53,676.88
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,868.19,614.82
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,761.38,538.29
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,826.68,588.9
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,872.01,619.12
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,715.36,512.02
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,571.1,406.07
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,660.74,476.79
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,725.73,526.59
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,682.34,496.08
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,637.51,464.04
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,589.99,429.3
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,541.65,393.01
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,490.68,354.58
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,439.59,314.78
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,387.09,272.21
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,335.3,229.31
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,276.21,181.01
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,225.02,138.84
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,174.75,99.36
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,127.39,66.71
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,76.13,39.72
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,49.64,35.79
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,47.71,34.38
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,45.62,32.75
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,41.68,29.51
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,37.53,25.87
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,29.88,18.99
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,21.77,10.14
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,106.94,58.19
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,214.9,164.07
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,301.69,238.35
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,397.1,317.16
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,464.98,372.35
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,536.66,428.36
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,598.83,473.37
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,660.34,516.12
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,711.22,549.78
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,761.69,582.36
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,715.0,545.73
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,628.47,476.89
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,779.02,586.26
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,903.29,667.36
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,929.05,680.99
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,952.16,693.51
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,968.49,701.32
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,981.74,707.23
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,989.26,709.81
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,993.52,710.45
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,992.5,709.01
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,988.13,705.59
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,978.42,697.72
