Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,785.95,559.23
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,747.09,533.29
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,706.38,505.29
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,661.92,474.21
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,616.17,441.54
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,568.34,406.73
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,519.7,370.39
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,468.23,331.67
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,411.32,287.94
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,358.43,245.38
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,306.47,202.79
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,253.81,160.07
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,203.01,119.69
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,156.14,88.72
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,128.23,77.13
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,73.24,54.12
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,51.67,36.85
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,49.43,35.19
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,47.06,33.3
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,41.89,28.93
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,36.46,24.09
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,27.99,16.22
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,21.84,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,77.0,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,161.17,116.95
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,244.92,189.96
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,344.92,272.29
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,357.55,283.18
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,354.76,280.7
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,443.06,348.32
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,523.13,407.56
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,587.01,452.81
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,652.91,498.2
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,738.93,554.56
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,817.36,603.29
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,786.58,578.44
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,733.38,535.45
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,838.96,607.45
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,927.93,661.21
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,895.48,636.71
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,835.25,590.54
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,912.68,643.02
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,970.67,676.24
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,969.57,674.74
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,965.2,671.81
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,953.34,662.97
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,938.32,652.34
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,920.66,641.84
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,900.09,629.51
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,841.3,589.74
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,779.02,542.96
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,731.54,512.4
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,684.86,481.81
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,697.75,495.61
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,697.31,499.16
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,653.68,469.51
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,606.56,436.88
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,540.26,387.59
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,490.63,350.2
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,454.76,323.29
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,409.05,286.66
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,349.55,242.33
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,319.21,221.18
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,265.52,175.41
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,199.59,118.7
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,150.16,82.58
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,103.48,54.73
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,60.01,43.41
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,58.64,42.56
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,55.16,39.9
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,51.43,36.89
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,45.16,31.59
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,37.37,24.79
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,26.06,14.57
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,14.23,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,60.25,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,128.77,92.46
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,217.81,168.97
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,307.15,243.18
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,377.88,300.7
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,454.05,360.28
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,526.74,414.15
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,598.14,465.07
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,652.43,501.38
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,706.97,536.91
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,754.78,565.88
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,801.91,593.69
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,833.27,610.52
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,867.29,628.83
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,894.74,641.41
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,919.67,652.11
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,937.42,659.02
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,952.23,663.98
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,959.58,664.68
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,963.73,663.49
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,963.07,661.83
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,951.11,653.46
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,942.79,646.17
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,923.31,632.19
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,905.6,621.79
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,885.16,609.7
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,859.22,592.95
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,831.1,574.87
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,746.17,517.06
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,667.35,461.6
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,684.21,477.59
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,686.12,482.28
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,643.68,452.9
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,597.78,420.98
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,549.64,386.8
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,502.9,352.84
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,437.24,306.09
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,391.05,273.82
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,341.21,238.36
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,304.46,212.36
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,263.08,176.52
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,215.46,134.02
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,170.99,102.82
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,129.16,78.52
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,91.34,68.33
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,86.73,65.04
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,79.13,59.15
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,71.05,52.67
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,61.41,44.72
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,47.67,33.06
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,30.85,18.07
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.7,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,24.99,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,54.75,35.99
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,134.11,102.09
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,208.15,163.18
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,283.36,223.79
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,353.58,278.82
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,300.9,235.92
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,239.51,185.74
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,342.45,265.38
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,437.79,335.87
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,520.44,393.43
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,591.56,441.16
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,697.57,513.66
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,793.9,576.9
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,758.97,547.38
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,704.77,507.0
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,624.45,450.54
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,554.66,400.08
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,465.07,337.32
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,389.28,282.79
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,431.69,313.07
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,473.01,341.49
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,563.43,404.34
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,641.18,456.89
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,597.32,425.88
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,550.66,393.84
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,487.03,350.48
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,425.86,308.09
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,476.99,344.93
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,522.53,376.6
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,529.2,381.56
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,533.06,384.73
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,525.27,380.65
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,508.91,370.43
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,475.72,346.9
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,438.47,320.41
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,419.43,306.33
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,399.19,289.87
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,347.85,251.78
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,302.22,218.17
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,267.43,192.81
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,228.94,165.15
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,182.5,133.47
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,152.7,114.63
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,130.28,103.87
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,112.95,90.04
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,95.51,75.63
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,80.49,62.94
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,61.1,46.24
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,41.49,29.11
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,24.81,13.82
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,10.2,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,20.42,9.84
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,41.78,28.11
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,63.08,46.06
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,88.17,67.02
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,113.17,87.6
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,85.64,64.78
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,62.33,45.37
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,64.67,47.1
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,67.02,48.81
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,101.05,75.77
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,136.1,103.09
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,103.15,76.73
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,71.79,51.69
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,280.39,216.13
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,507.42,386.02
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,542.69,410.56
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,577.23,434.82
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,370.75,281.25
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,177.8,132.93
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,184.76,138.32
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,191.62,143.42
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,261.34,196.2
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,330.47,247.55
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,379.24,283.26
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,420.37,312.97
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,301.63,225.37
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,184.9,137.6
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,186.12,138.7
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,187.29,139.6
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,253.37,189.57
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,317.37,237.09
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,319.31,238.96
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,323.93,242.98
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,336.19,252.32
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,346.02,259.66
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,245.1,184.53
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,149.86,112.35
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,132.48,99.27
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,115.32,86.16
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,98.26,73.14
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,81.06,59.84
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,97.97,73.65
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,113.25,86.16
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,98.18,78.14
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,83.47,66.06
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,69.01,53.85
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,54.42,41.29
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,40.43,29.1
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,25.99,16.38
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.3,6.33
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.77,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.67,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,12.97,4.21
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,24.12,14.02
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,35.29,23.58
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,48.34,34.59
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,61.74,45.72
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,40.4,27.92
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,19.48,10.49
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,73.08,54.38
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,130.61,100.47
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,145.93,112.25
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,161.28,124.01
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,177.03,136.02
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,192.83,147.97
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,145.25,110.09
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,99.24,73.47
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,111.69,83.15
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,124.13,92.69
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,170.76,128.62
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,217.41,163.83
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,223.22,167.89
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,228.94,171.99
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,268.98,201.84
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,308.52,230.87
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,222.82,166.7
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,138.48,102.59
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,150.28,111.85
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,161.9,120.78
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,199.05,149.1
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,235.5,176.55
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,181.08,135.32
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,127.23,94.17
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,174.05,130.45
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,219.44,165.05
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,211.0,158.72
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,202.67,152.63
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,217.21,164.27
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,230.65,175.05
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,244.26,185.14
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,259.44,195.98
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,200.26,151.79
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,150.93,115.21
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,143.88,110.1
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,136.22,104.48
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,118.24,95.27
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,101.42,81.54
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,83.67,66.57
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,65.71,51.13
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,48.75,36.26
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,31.56,21.05
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.1,8.28
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.63,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,14.83,5.58
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,28.32,17.45
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,41.87,28.99
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,58.92,43.33
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,75.77,57.29
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,53.92,39.08
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,34.36,22.78
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,70.74,52.47
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,109.04,83.17
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,178.22,138.07
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,248.84,192.52
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,280.24,215.7
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,298.84,229.02
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,364.66,277.86
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,430.35,325.19
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,447.25,336.36
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,463.91,347.48
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,439.72,327.74
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,415.5,308.32
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,422.22,312.82
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,428.63,316.96
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,476.83,350.14
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,523.32,381.13
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,403.97,296.43
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,285.24,210.55
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,263.52,195.12
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,242.05,179.39
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,331.68,245.52
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,416.31,306.02
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,285.5,211.52
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,158.16,116.86
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,270.9,202.3
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,376.71,279.5
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,377.33,279.95
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,375.55,278.94
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,292.42,218.76
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,220.47,166.04
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,219.6,165.84
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,217.79,164.7
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,179.29,136.06
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,142.17,108.2
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,150.8,114.67
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,147.17,112.02
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,126.39,101.8
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,109.3,87.91
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,91.76,73.19
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,76.37,59.99
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,57.69,43.75
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,38.81,27.08
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,22.94,11.61
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.67,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.58,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,16.7,6.79
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,32.15,20.34
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,48.85,34.42
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,68.68,50.94
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,88.18,66.94
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,152.0,118.93
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,210.74,165.63
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,235.55,184.4
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,260.08,202.74
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,389.55,303.38
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,510.42,393.6
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,580.56,443.52
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,637.14,483.25
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,524.56,396.81
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,407.76,306.45
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,552.57,414.31
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,696.71,516.53
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,643.51,475.11
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,601.52,442.4
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,628.26,461.22
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,653.64,478.63
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,700.74,510.82
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,736.49,534.82
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,728.99,529.27
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,720.09,523.07
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,718.65,523.09
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,714.57,521.17
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,479.91,355.04
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,261.64,193.15
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,287.23,212.73
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,311.92,230.96
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,380.82,282.08
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,440.23,325.06
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,424.62,313.7
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,407.26,301.05
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,326.55,242.69
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,255.02,190.84
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,185.82,139.11
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,117.02,86.76
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,114.0,84.94
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,110.88,82.96
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,111.38,83.66
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,111.37,83.98
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,96.39,76.02
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,81.66,64.0
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,67.19,51.95
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,52.58,39.5
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,38.56,27.31
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,24.13,14.61
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,13.91,4.48
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,13.79,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,29.8,16.43
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,72.96,53.65
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,112.99,87.65
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,151.74,120.15
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,201.68,160.82
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,207.13,164.31
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,221.78,174.73
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,472.5,375.14
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,714.23,551.91
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,437.94,344.66
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,110.2,82.29
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,243.58,187.47
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,374.88,286.12
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,468.88,354.33
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,549.25,410.97
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,598.64,445.09
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,647.52,478.46
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,632.76,464.86
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,616.76,451.0
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,643.77,469.36
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,669.38,486.28
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,701.21,507.6
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,722.17,521.53
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,656.78,475.21
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,599.22,434.3
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,636.61,461.85
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,670.27,485.73
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,579.0,421.1
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,495.82,361.84
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,550.58,402.91
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,593.81,434.0
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,579.32,424.51
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,554.39,407.53
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,485.83,357.7
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,429.58,316.82
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,416.78,306.31
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,387.09,278.73
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,334.46,234.9
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,283.2,191.63
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,209.23,143.65
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,196.18,147.28
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,159.49,109.85
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,100.63,63.57
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,71.71,55.53
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,64.04,49.33
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,58.32,44.5
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,51.39,38.48
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,42.47,30.6
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,33.1,22.05
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,21.17,9.16
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,37.63,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,108.62,73.53
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,198.65,154.27
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,289.25,230.41
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,360.9,289.66
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,438.48,351.45
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,285.95,229.34
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,100.71,75.96
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,216.19,169.32
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,342.59,267.62
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,570.38,444.97
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,794.9,605.77
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,826.75,624.6
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,860.67,646.01
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,789.24,592.01
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,694.29,517.46
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,654.08,486.13
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,598.24,443.59
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,592.21,437.33
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,585.24,430.26
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,643.59,471.96
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,708.8,517.18
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,640.07,467.41
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,580.99,424.41
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,575.07,420.2
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,568.56,415.38
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,660.85,483.56
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,741.37,541.31
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,655.29,478.88
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,577.76,422.57
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,586.17,430.1
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,591.27,434.45
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,596.12,441.09
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,583.79,433.76
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,535.88,397.09
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,487.34,359.18
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,436.62,318.43
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,386.37,277.16
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,329.91,230.8
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,279.25,188.29
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,234.72,157.6
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,214.28,148.81
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,155.94,100.1
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,87.13,52.15
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,64.14,48.73
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,61.88,47.09
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,57.68,43.58
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,52.27,38.87
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,43.73,31.35
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,34.78,23.15
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,22.29,9.0
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.91,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.7,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,8.33,1.07
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,12.97,5.01
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,18.07,9.32
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,23.18,13.59
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,34.82,23.11
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,46.47,32.49
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,87.01,64.89
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,92.2,68.78
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,97.43,72.69
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,104.63,78.14
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,111.82,83.57
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,148.2,111.71
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,184.75,139.48
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,177.51,133.57
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,170.44,127.92
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,180.38,135.1
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,190.24,142.16
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,191.84,143.19
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,193.4,144.23
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,210.58,157.13
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,227.54,169.77
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,216.96,161.65
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,206.46,153.68
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,187.69,139.49
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,169.12,125.43
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,200.66,149.38
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,231.59,172.6
