Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,146.13,107.95
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,60.75,42.1
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,125.22,92.51
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,187.9,140.77
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,114.12,84.11
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,39.16,25.52
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,28.88,17.45
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,18.62,9.29
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,80.19,58.42
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,138.69,104.4
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,181.15,133.53
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,216.08,155.97
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,180.3,130.12
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,146.46,108.48
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,123.4,98.69
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,107.03,85.35
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,83.04,65.3
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,59.91,45.63
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,48.86,35.95
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,38.61,26.48
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,19.92,6.59
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.63,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,14.84,4.96
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,30.19,18.89
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,46.89,33.19
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,66.76,49.97
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,86.28,66.19
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,98.87,76.27
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,111.56,86.19
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,137.05,106.53
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,162.54,126.56
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,170.99,132.5
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,179.6,138.53
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,279.92,216.9
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,371.69,286.15
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,409.44,312.68
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,446.86,338.74
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,438.05,330.17
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,428.9,321.62
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,466.1,346.55
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,502.5,369.72
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,555.89,404.95
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,596.59,430.13
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,617.88,440.53
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,637.58,449.51
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,659.74,468.1
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,682.69,487.05
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,564.48,408.41
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,454.15,332.1
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,488.74,358.53
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,518.33,380.29
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,477.64,351.88
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,437.35,323.74
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,432.06,320.74
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,425.19,316.27
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,368.04,274.92
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,314.72,236.11
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,253.65,191.32
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,200.6,151.91
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,208.95,158.63
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,215.61,163.84
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,166.02,126.15
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,117.51,88.91
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,133.82,97.28
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,133.2,97.83
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,110.09,88.23
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,94.55,75.5
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,80.24,63.39
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,65.26,50.42
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,49.97,36.98
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,34.06,22.69
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,17.54,4.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.26,0.83
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,20.4,10.84
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,31.56,20.34
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,44.61,31.26
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,57.76,42.08
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,144.63,113.43
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,231.35,182.43
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,117.55,90.86
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,15.78,7.23
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,126.26,96.37
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,245.84,189.06
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,307.92,235.85
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,357.48,272.6
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,503.76,382.24
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,651.79,488.14
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,694.19,516.86
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,735.66,545.26
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,749.99,554.26
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,773.41,569.37
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,707.56,519.97
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,641.85,470.69
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,743.47,544.8
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,836.79,610.57
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,867.43,636.59
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,881.16,646.46
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,855.11,627.67
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,826.36,607.41
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,792.71,585.05
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,756.82,561.07
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,619.15,459.3
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,506.23,372.57
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,556.06,413.99
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,584.95,436.64
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,535.97,398.45
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,486.49,359.27
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,430.05,314.01
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,378.34,271.06
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,325.43,226.57
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,274.3,183.21
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,222.26,140.16
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,166.96,96.91
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,118.6,64.72
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,74.46,45.66
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,59.52,44.89
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,57.79,43.66
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,54.19,40.62
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,49.58,36.54
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,40.9,28.85
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,31.82,20.42
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,16.09,1.68
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,38.38,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,107.34,67.48
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,199.43,154.22
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,289.05,230.68
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,363.23,292.67
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,443.59,357.38
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,516.82,414.39
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,589.09,469.01
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,645.27,509.6
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,701.78,549.65
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,752.54,583.68
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,798.97,614.06
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,835.52,637.83
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,870.02,660.04
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,900.19,677.76
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,919.95,688.25
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,937.74,698.9
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,952.47,707.58
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,961.82,711.62
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,967.94,713.64
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,966.51,711.53
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,961.7,707.34
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,951.15,698.37
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,937.29,687.37
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,917.46,673.91
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,894.6,658.5
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,867.98,639.27
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,838.61,618.27
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,804.15,594.83
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,767.35,569.73
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,727.01,542.16
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,684.8,511.22
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,638.81,476.8
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,591.51,440.67
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,541.11,401.38
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,486.43,358.14
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,433.54,315.74
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,380.93,272.4
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,327.2,227.07
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,275.1,182.83
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,222.45,139.34
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,166.44,95.83
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,117.25,63.6
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,72.14,45.18
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,59.81,44.96
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,58.09,43.73
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,54.06,40.42
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,49.82,36.72
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,40.64,28.58
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,31.93,20.38
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,58.9,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,160.88,101.39
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,254.37,197.62
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,356.0,283.96
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,429.84,346.25
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,508.7,410.06
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,575.72,461.21
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,642.46,509.38
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,695.77,545.67
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,748.8,580.81
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,794.86,610.34
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,832.44,633.43
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,867.22,654.12
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,899.7,673.02
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,925.17,687.03
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,947.78,699.11
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,963.5,708.04
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,975.94,714.94
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,982.57,716.71
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,985.71,716.36
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,982.35,713.09
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,975.5,707.72
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,961.34,697.98
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,943.85,686.21
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,923.71,672.54
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,900.47,656.9
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,871.71,636.59
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,840.26,614.57
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,804.97,590.98
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,767.34,565.73
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,726.03,537.99
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,682.99,506.78
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,577.23,427.55
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,500.06,368.72
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,502.26,371.62
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,486.9,358.16
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,429.48,311.93
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,376.8,268.18
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,323.07,223.0
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,270.8,178.74
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,217.85,135.27
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,161.76,92.05
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,124.73,79.89
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,142.2,107.05
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,94.94,74.27
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,54.28,40.49
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,51.33,38.1
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,48.28,35.4
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,38.78,26.99
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,29.6,18.34
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,56.59,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,154.35,94.12
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,242.5,187.17
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,336.16,266.33
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,411.17,328.65
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,491.25,392.42
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,555.99,441.31
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,622.79,488.81
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,677.05,526.05
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,727.63,559.79
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,774.18,588.89
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,819.58,616.6
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,855.24,638.08
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,888.65,657.9
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,907.72,666.76
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,932.09,679.21
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,948.2,686.17
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,961.13,691.2
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,968.16,692.57
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,971.86,692.0
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,969.35,689.06
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,963.41,684.16
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,952.09,676.62
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,937.43,667.14
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,917.33,654.32
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,894.14,639.63
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,866.21,620.69
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,835.52,600.04
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,800.25,577.57
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,762.65,553.45
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,721.38,526.64
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,678.21,496.35
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,631.69,463.0
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,583.82,427.83
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,475.62,347.95
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,408.78,298.67
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,399.88,290.46
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,371.79,263.09
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,284.61,201.45
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,255.25,188.06
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,223.81,163.94
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,197.88,144.09
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,139.51,92.54
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,65.78,49.83
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,56.78,42.6
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,52.1,38.84
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,48.6,35.94
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,44.93,32.7
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,36.85,25.46
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,27.25,16.38
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,36.54,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,100.41,57.47
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,194.73,149.06
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,284.26,223.85
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,356.87,283.34
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,435.52,345.05
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,506.02,397.46
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,574.91,446.73
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,541.94,417.89
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,489.49,375.54
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,434.04,331.17
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,371.34,281.04
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,623.28,467.04
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,849.48,614.15
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,876.59,623.42
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,901.12,633.63
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,918.98,643.95
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,933.85,652.66
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,940.88,656.5
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,944.65,658.56
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,854.77,601.43
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,752.1,530.85
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,844.57,598.53
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,911.55,641.81
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,868.04,613.72
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,815.0,575.92
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,766.43,545.39
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,718.43,514.5
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,739.26,534.17
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,745.64,542.56
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,705.91,515.9
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,664.5,487.43
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,617.79,454.49
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,571.03,420.44
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,438.52,323.18
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,354.95,261.86
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,371.46,272.98
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,370.03,266.91
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,309.35,221.97
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,270.32,195.36
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,234.97,166.55
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,195.61,135.29
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,161.89,116.49
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,140.85,112.53
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,122.39,97.82
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,103.86,82.72
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,85.17,66.96
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,66.05,50.49
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,47.87,34.61
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,29.32,17.81
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,15.13,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,40.5,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,117.05,65.24
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,201.86,154.88
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,290.3,229.2
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,362.73,288.17
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,445.9,352.43
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,510.56,399.98
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,577.38,447.12
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,632.95,482.14
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,688.87,515.47
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,735.8,541.16
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,781.89,565.27
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,818.27,587.84
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,848.63,606.7
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,875.08,621.98
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,898.85,635.63
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,916.62,646.88
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,931.4,656.45
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,938.36,660.83
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,942.06,663.26
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,940.37,662.96
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,935.41,660.73
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,735.96,528.73
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,520.29,374.82
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,713.11,518.12
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,865.27,621.26
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,778.22,560.89
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,691.07,497.83
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,722.95,525.87
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,739.8,541.88
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,621.43,454.95
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,526.15,383.6
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,555.23,408.64
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,564.91,416.69
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,515.87,379.24
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,466.85,341.09
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,415.39,300.48
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,364.5,259.19
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,247.26,175.89
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,200.14,150.07
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,183.51,125.18
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,158.74,93.37
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,111.79,64.62
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,69.85,53.3
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,67.09,51.31
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,63.89,48.83
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,57.18,43.2
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.09,37.01
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,39.0,27.15
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.37,16.01
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,37.83,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,110.7,58.48
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,194.34,149.44
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,280.08,222.75
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,352.3,282.94
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,430.47,345.38
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,499.86,398.42
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,567.78,448.46
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,623.7,488.73
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,679.99,527.89
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,727.9,559.23
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,775.12,589.58
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,812.18,612.15
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,847.36,633.24
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,872.01,647.68
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,898.73,663.57
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,916.04,673.87
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,930.33,682.34
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,751.33,556.34
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,545.15,402.14
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,754.45,560.17
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,929.26,680.23
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,916.51,668.95
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,906.97,661.36
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,810.59,593.45
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,712.0,519.19
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,768.25,565.69
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,804.79,594.68
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,770.82,571.48
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,735.71,547.69
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,695.75,519.17
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,654.02,488.8
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,608.09,454.57
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,561.16,418.81
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,456.82,339.56
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,390.05,289.31
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,383.54,282.35
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,356.54,255.34
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,304.09,210.96
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,252.66,167.39
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,202.11,126.31
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,154.2,90.47
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,106.59,61.48
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,66.31,50.6
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,63.75,48.74
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,61.0,46.6
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,54.34,40.87
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,47.14,34.48
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,36.74,25.19
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,25.83,14.48
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,36.42,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,106.54,52.76
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,194.48,149.68
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,285.22,227.66
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,156.4,125.96
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.41,0.5
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,144.23,114.9
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,290.64,232.56
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,347.26,276.11
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,405.33,319.98
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,459.21,359.72
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,527.7,409.31
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,690.65,534.24
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,852.18,647.94
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,710.36,541.06
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,529.34,399.81
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,564.52,425.48
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,598.88,449.53
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,615.01,459.35
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,630.02,468.43
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,726.65,539.36
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,817.49,604.3
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,749.56,552.58
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,689.42,506.72
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,790.91,586.67
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,867.66,641.64
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,626.14,469.33
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,394.12,291.59
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,456.91,338.97
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,512.83,379.85
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,596.25,447.2
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,654.16,493.1
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,608.38,458.86
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,561.32,423.15
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,511.28,383.37
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,460.89,342.3
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,365.95,270.62
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,319.56,238.93
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,299.57,221.64
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,265.74,192.76
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,212.46,142.16
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,143.43,79.94
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,91.54,58.18
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,110.71,88.24
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,66.81,51.53
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,48.16,35.82
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,44.86,32.94
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,41.42,29.74
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,33.15,22.23
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,23.49,12.36
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,14.3,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,41.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,116.75,54.02
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,204.27,156.94
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,297.04,236.63
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,191.98,154.08
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,63.46,46.64
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,195.68,156.03
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,320.86,255.72
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,318.69,251.67
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,299.91,235.04
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,336.05,261.66
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,372.03,287.53
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,496.57,382.27
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,625.44,476.56
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,560.56,424.71
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,505.23,380.18
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,544.6,408.54
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,583.24,435.69
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,638.53,474.57
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,703.38,519.08
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,658.87,485.79
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,624.38,459.8
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,614.12,451.27
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,603.26,442.28
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,588.01,431.17
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,572.52,419.96
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,559.03,410.5
