Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,545.25,400.83
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,596.56,439.9
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,638.79,471.36
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,520.4,384.91
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,421.33,311.55
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,436.33,324.07
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,449.53,334.36
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,312.91,233.91
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,194.12,145.08
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,276.11,206.1
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,340.75,250.62
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,297.43,218.01
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,253.85,186.32
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,221.51,161.76
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,189.45,138.04
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,138.09,102.77
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,91.65,71.83
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,77.67,60.48
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,63.55,48.75
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,50.14,37.27
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,36.23,25.19
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,23.66,14.17
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,11.12,2.63
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,22.05,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,63.67,24.3
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,146.31,110.95
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,228.56,181.28
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,254.23,203.78
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,278.35,223.45
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,406.47,325.45
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,533.88,422.31
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,595.3,465.61
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,652.6,505.12
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,592.4,455.41
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,512.81,391.74
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,580.11,440.19
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,648.8,487.64
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,769.5,573.93
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,882.03,647.62
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,899.81,657.11
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,914.63,665.53
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,924.12,670.96
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,930.45,674.51
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,752.72,550.86
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,556.31,405.88
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,613.03,446.78
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,666.8,483.5
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,687.09,497.56
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,698.92,506.11
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,755.45,551.04
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,793.61,581.3
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,654.25,479.76
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,531.72,387.77
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,520.2,380.6
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,507.13,371.63
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,538.26,397.3
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,550.83,406.85
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,502.34,369.16
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,453.56,330.59
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,348.3,253.32
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,295.96,218.31
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,278.06,197.0
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,245.22,159.73
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,194.83,119.93
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,147.38,86.03
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,101.56,60.69
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,71.87,54.83
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,68.32,52.16
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,63.7,48.46
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,56.17,42.1
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,48.23,35.13
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,36.21,24.42
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,23.6,11.19
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,33.76,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,98.23,35.42
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,184.48,139.98
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,269.43,213.06
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,342.22,273.72
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,421.0,336.47
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,484.57,384.98
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,556.75,437.71
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,612.9,476.99
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,669.43,514.63
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,715.56,543.07
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,760.69,570.19
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,797.73,593.27
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,832.95,614.97
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,861.46,630.79
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,882.99,641.97
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,900.65,651.99
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,915.33,660.19
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,922.91,664.37
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,927.31,666.7
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,698.35,509.8
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,443.4,323.03
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,549.24,399.58
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,642.09,463.31
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,656.89,473.27
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,672.52,484.18
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,742.69,538.63
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,793.29,577.26
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,646.64,471.44
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,517.68,375.48
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,509.28,370.63
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,499.11,363.77
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,532.99,391.97
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,547.74,403.69
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,486.05,356.4
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,438.94,320.18
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,377.02,274.24
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,330.05,240.57
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,285.21,207.58
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,245.01,178.38
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,196.99,144.95
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,156.44,117.28
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,137.29,103.22
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,119.4,94.15
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,101.48,79.77
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,83.35,64.9
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,65.02,49.51
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,46.46,33.6
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,30.09,19.29
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,3.14
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,6.02,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,9.27,2.02
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,10.2,2.75
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,11.14,3.47
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,235.25,185.35
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,469.08,360.98
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,370.45,282.71
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,244.32,184.4
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,326.49,245.68
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,396.95,295.79
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,411.31,304.68
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,425.25,313.52
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,558.75,408.13
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,688.91,495.07
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,643.76,461.95
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,608.64,436.78
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,603.55,432.24
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,597.73,427.04
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,682.67,487.51
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,757.74,539.23
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,549.9,397.0
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,355.18,257.89
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,493.19,359.27
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,614.98,443.44
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,627.57,454.53
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,625.39,455.35
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,581.74,424.1
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,537.7,392.05
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,343.43,252.67
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,201.26,148.58
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,246.7,183.05
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,288.53,213.57
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,277.68,202.45
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,255.57,181.66
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,175.65,126.47
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,114.99,86.05
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,99.74,68.99
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,79.74,61.68
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,74.24,57.38
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,68.39,52.62
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,59.44,45.02
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,50.02,36.7
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,35.59,23.83
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,21.49,7.87
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,25.04,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,68.59,14.76
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,165.18,124.67
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,249.66,197.42
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,321.78,257.76
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,399.88,320.47
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,466.37,371.93
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,536.34,424.06
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,418.17,329.17
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,270.75,209.93
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,388.6,300.92
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,511.63,390.86
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,668.0,505.51
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,826.45,612.85
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,750.44,554.3
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,657.82,483.63
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,788.13,577.83
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,908.35,656.43
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,710.73,518.2
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,476.82,347.37
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,337.7,249.09
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,198.72,146.46
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,142.5,104.13
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,87.03,61.66
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,157.01,115.02
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,226.39,166.71
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,448.03,330.61
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,650.3,470.8
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,448.95,328.74
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,261.3,191.82
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,424.03,313.36
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,571.12,416.27
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,559.91,409.82
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,535.45,393.38
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,439.74,322.63
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,376.03,276.29
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,246.98,182.41
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,134.06,98.86
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,196.38,137.83
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,241.5,158.62
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,193.17,121.15
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,148.85,90.86
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,105.06,68.59
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,84.1,65.38
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,78.0,60.58
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,71.52,55.28
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,61.88,46.96
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,53.74,39.6
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,37.11,24.84
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,19.9,5.42
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,20.28,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,57.17,6.86
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,139.62,103.93
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,218.66,171.56
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,301.15,239.56
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,379.16,302.18
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,444.83,353.3
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,513.73,405.19
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,570.2,446.83
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,627.69,488.31
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,681.8,525.34
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,730.39,557.72
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,768.8,581.4
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,805.52,603.63
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,834.77,620.52
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,861.74,635.78
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,880.63,646.9
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,896.72,656.28
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,906.16,660.06
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,912.57,662.0
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,813.35,591.33
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,707.84,513.53
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,711.98,515.77
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,714.35,516.15
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,786.28,570.93
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,840.56,610.67
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,813.69,592.46
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,784.21,573.08
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,639.95,468.52
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,513.57,374.0
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,583.21,429.64
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,629.97,465.69
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,584.48,432.34
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,538.2,397.95
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,428.41,315.98
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,357.86,264.27
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,337.31,248.66
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,314.16,230.39
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,281.3,198.15
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,232.83,150.57
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,183.48,112.38
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,137.31,81.03
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,92.73,59.46
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,75.27,58.02
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,69.94,53.81
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,64.27,49.16
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,55.54,41.58
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,46.35,33.36
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,32.57,21.0
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.09,3.12
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,37.41,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,103.66,7.76
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,204.67,154.65
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,304.81,241.72
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,381.26,306.39
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,463.56,373.07
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,529.95,424.97
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,599.07,475.96
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,534.51,422.63
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,444.98,348.92
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,347.95,271.35
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,232.71,178.34
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,354.13,272.07
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,478.81,364.22
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,455.84,344.04
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,418.22,313.94
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,422.63,316.3
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,426.65,318.29
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,536.66,398.26
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,632.93,465.88
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,797.83,588.61
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,924.94,675.0
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,810.63,594.61
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,681.58,497.48
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,681.59,498.26
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,679.81,497.14
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,743.93,549.0
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,786.93,582.47
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,751.65,558.23
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,714.18,532.4
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,434.22,327.76
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,198.43,146.5
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,190.17,140.78
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,182.03,134.8
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,197.06,146.38
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,211.29,157.34
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,228.25,170.5
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,246.68,184.6
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,247.14,183.64
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,234.25,172.0
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,202.35,142.61
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,155.99,104.08
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,98.92,66.79
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,55.56,41.46
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,53.16,39.65
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,50.61,37.58
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,45.69,33.23
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,39.48,27.56
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,29.09,18.03
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,18.23,0.23
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.43,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.77,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.94,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,11.11,3.39
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,17.14,8.47
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,23.18,13.49
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,17.15,8.49
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,11.12,3.48
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,242.33,193.95
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,478.16,376.81
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,634.91,495.42
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,779.54,597.03
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,594.87,457.47
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,352.73,267.6
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,453.97,343.55
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,542.24,407.11
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,569.57,425.54
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,595.93,443.43
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,778.24,579.07
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,929.19,680.38
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,925.84,676.38
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,919.1,671.33
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,906.71,662.92
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,891.05,652.46
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,768.96,566.19
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,639.33,467.88
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,428.66,317.77
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,224.48,165.72
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,486.84,369.52
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,713.51,534.08
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,609.82,453.53
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,527.84,389.82
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,541.02,402.52
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,534.37,397.72
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,478.5,353.46
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,426.19,311.43
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,374.66,269.1
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,324.12,226.81
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,273.0,184.07
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,223.94,143.62
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,174.89,106.05
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,129.26,76.07
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,86.63,57.8
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,76.3,58.68
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,71.33,54.77
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,66.06,50.45
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,57.72,43.27
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,50.72,36.89
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,34.34,22.1
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,18.13,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,58.27,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,158.03,116.62
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,245.01,192.12
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,321.11,256.58
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,404.36,324.75
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,470.88,377.09
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,546.76,434.52
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,603.5,475.66
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,660.77,515.29
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,573.57,444.84
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,451.25,347.24
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,487.23,373.25
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,522.54,397.9
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,596.08,450.19
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,656.37,492.01
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,787.24,589.04
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,908.28,671.51
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,915.92,673.45
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,920.31,674.1
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,793.42,583.74
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,647.63,474.44
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,783.06,577.59
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,886.45,649.82
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,773.43,568.68
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,655.67,479.32
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,730.98,538.7
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,783.1,577.41
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,748.09,553.23
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,710.88,527.16
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,669.43,497.02
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,626.41,465.15
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,580.49,430.38
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,530.09,391.63
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,451.59,331.57
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,401.49,293.85
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,370.93,266.93
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,325.34,224.91
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,267.93,177.38
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,217.36,135.81
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,166.77,97.29
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,119.29,66.78
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,74.53,49.24
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,67.0,50.68
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,63.95,48.35
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,59.58,44.77
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,51.77,38.06
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,43.58,30.74
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,30.04,18.35
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,26.53,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,128.62,94.06
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,216.04,169.74
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,302.02,241.67
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,385.95,310.05
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,462.5,370.59
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,549.89,437.03
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,608.0,479.84
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,666.66,521.4
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,721.05,557.61
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,775.35,592.93
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,811.79,615.06
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,842.35,632.96
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,872.93,650.75
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,901.03,666.73
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,917.21,676.02
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,930.23,683.38
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,930.97,681.64
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,935.98,682.96
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,932.66,679.99
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,925.96,674.99
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,912.87,664.58
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,896.56,652.22
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,875.61,638.22
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,851.65,622.3
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,822.46,601.89
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,790.7,579.78
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,754.88,555.86
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,716.87,529.31
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,674.65,498.73
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,630.9,466.43
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,583.86,430.97
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,532.47,391.6
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,481.17,351.32
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,429.88,309.98
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,376.46,266.64
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,323.78,222.93
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,270.56,178.35
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,213.84,132.1
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,161.98,92.82
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,113.25,62.1
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,67.74,51.22
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,63.36,47.87
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,60.1,45.33
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,56.65,42.49
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,48.85,35.74
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,41.34,28.94
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,28.11,16.65
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,15.03,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,19.73,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,115.65,83.54
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,194.12,151.74
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,268.58,214.61
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,361.47,290.08
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,438.27,351.15
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,520.58,414.45
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,578.23,457.38
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,642.97,504.34
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,698.96,542.51
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,754.94,579.41
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,792.33,602.48
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,827.86,624.05
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,854.11,639.01
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,883.19,655.88
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,900.38,665.95
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,914.5,674.13
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,923.7,677.79
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,922.53,674.71
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,920.1,672.12
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,914.34,667.47
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,906.2,660.33
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,894.54,651.01
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,873.38,636.84
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,849.16,620.74
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,819.94,600.09
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,788.02,577.69
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,752.07,553.52
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,713.84,526.97
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,671.43,496.26
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,627.28,463.66
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,580.04,428.83
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,531.64,392.12
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,480.11,351.36
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,423.69,306.04
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,370.05,261.62
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,317.0,216.85
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,262.92,171.36
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,210.59,128.29
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,158.23,88.87
