Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,103.18,54.04
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,56.04,41.48
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,54.34,40.31
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,51.41,38.01
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,48.31,35.44
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,42.79,30.61
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,37.0,25.27
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,24.58,13.58
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,15.25,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,53.82,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,159.42,115.89
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,252.38,196.2
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,328.29,259.24
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,415.42,328.35
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,317.32,251.2
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,194.73,151.74
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,224.84,175.1
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,254.86,197.3
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,207.58,159.22
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,153.11,115.5
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,206.44,156.78
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,260.13,197.33
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,276.54,209.16
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,304.94,229.97
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,423.98,319.06
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,554.42,412.74
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,744.28,553.27
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,910.06,666.59
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,907.23,663.31
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,901.1,659.46
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,886.44,648.79
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,874.91,640.35
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,854.62,627.07
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,831.36,611.87
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,803.31,593.45
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,772.51,573.11
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,737.17,549.55
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,699.6,523.23
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,598.87,446.66
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,519.48,385.29
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,447.01,332.33
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,384.29,286.21
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,395.64,294.44
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,403.29,297.6
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,361.79,261.45
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,307.43,211.81
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,255.05,171.34
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,222.89,149.25
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,165.25,101.05
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,97.28,51.28
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,53.9,40.15
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,53.77,40.2
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,50.82,37.85
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,47.7,35.23
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,42.14,30.3
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,35.24,23.96
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,23.43,12.48
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,13.34,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,50.26,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,168.01,124.12
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,261.49,208.46
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,337.39,273.47
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,424.66,344.55
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,490.17,394.79
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,558.01,444.22
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,614.69,483.43
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,671.8,520.84
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,717.63,548.15
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,762.33,573.79
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,705.13,530.34
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,629.35,471.99
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,624.53,465.51
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,616.33,456.22
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,767.14,564.34
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,908.87,655.43
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,915.82,655.98
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,919.45,656.05
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,916.9,653.68
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,910.98,649.39
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,898.73,640.55
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,889.12,633.56
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,868.2,620.13
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,844.18,604.86
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,814.9,586.69
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,782.82,566.59
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,647.52,470.94
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,529.61,383.58
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,587.57,430.35
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,621.71,456.73
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,573.78,420.66
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,524.67,383.29
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,473.17,343.24
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,417.01,298.71
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,362.79,254.27
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,309.09,209.35
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,254.72,163.93
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,201.87,120.83
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,149.1,81.86
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,93.81,48.48
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,51.72,37.97
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,50.31,36.95
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,47.56,34.84
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,44.65,32.47
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,38.91,27.42
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,32.88,21.83
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,22.07,10.96
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,60.67,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,180.97,131.28
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,280.08,218.65
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,358.38,283.62
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,442.71,350.41
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,507.25,399.02
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,574.01,447.19
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,629.65,485.42
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,685.57,522.85
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,730.44,551.79
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,770.28,576.92
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,806.23,597.8
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,840.04,616.97
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,678.53,502.05
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,479.65,353.87
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,707.9,522.48
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,915.56,658.99
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,915.01,654.64
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,918.45,655.23
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,914.81,652.72
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,907.83,648.28
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,872.99,625.95
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,824.89,590.35
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,836.92,602.79
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,834.18,601.57
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,804.89,581.73
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,773.03,560.39
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,683.34,496.08
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,604.31,437.44
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,615.32,449.19
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,612.01,448.74
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,562.59,412.77
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,514.17,376.59
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,462.63,336.28
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,411.1,294.85
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,358.12,251.38
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,305.92,207.75
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,252.92,163.76
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,196.5,118.5
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,145.37,81.3
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,97.46,54.05
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,61.44,46.12
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,60.59,45.58
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,56.72,42.49
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,52.62,39.04
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,44.33,31.8
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,36.22,24.41
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,22.77,10.81
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,10.48,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.67,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,23.74,12.29
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,42.69,28.98
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,67.35,49.65
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,91.35,69.45
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,118.86,91.64
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,146.71,113.54
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,174.17,134.98
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,212.98,164.82
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,288.94,223.3
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,379.36,290.43
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,407.53,308.76
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,434.99,326.51
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,379.64,283.7
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,336.77,250.15
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,368.7,272.81
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,400.1,294.37
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,426.62,311.76
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,452.44,328.42
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,473.71,342.71
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,494.09,356.36
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,476.19,342.61
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,458.55,329.41
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,535.56,383.95
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,601.9,429.46
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,633.3,452.13
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,656.06,468.97
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,558.54,401.37
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,471.4,340.16
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,493.79,357.74
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,505.94,366.96
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,467.81,339.87
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,436.13,317.22
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,424.01,307.85
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,404.3,290.3
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,353.95,249.38
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,299.5,202.95
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,241.76,155.59
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,190.78,114.66
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,76.6,41.2
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.85,6.34
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,12.52,4.97
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.19,3.02
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.34,1.46
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.48,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.63,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.77,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.39,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,38.38,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,154.19,108.83
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,246.55,191.86
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,321.67,254.87
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,407.97,323.81
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,475.92,376.05
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,546.69,428.25
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,602.41,467.35
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,658.54,505.07
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,702.43,533.62
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,745.18,561.0
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,780.76,583.91
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,810.65,602.9
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,630.77,473.03
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,401.28,299.24
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,521.86,389.0
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,641.33,473.52
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,662.75,486.43
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,682.61,498.83
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,620.5,453.72
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,568.43,415.42
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,578.58,422.09
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,587.44,427.53
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,599.0,436.0
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,608.55,443.02
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,692.88,508.67
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,752.68,554.82
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,716.95,529.43
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,679.18,502.32
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,598.37,441.13
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,535.06,392.5
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,525.41,387.03
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,499.49,367.2
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,449.08,327.2
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,398.76,286.32
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,346.94,243.87
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,291.0,197.67
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,238.42,153.69
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,187.36,112.46
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,137.65,76.99
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,91.18,52.16
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,60.1,45.04
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,56.37,42.06
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,52.68,39.09
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,48.8,35.78
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,41.45,29.3
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,32.45,21.11
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,20.07,7.15
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,22.25,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,108.39,74.66
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,177.93,138.1
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,248.39,197.26
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,324.15,258.46
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,399.91,316.05
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,467.97,365.25
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,525.06,405.51
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,583.31,445.26
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,631.87,477.02
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,680.31,507.91
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,718.87,532.33
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,761.33,558.93
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,698.36,511.38
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,621.56,454.62
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,739.1,539.1
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,850.94,615.71
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,858.24,618.57
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,862.58,620.59
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,725.46,523.6
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,577.49,417.08
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,713.81,517.76
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,828.83,599.27
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,809.26,585.25
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,787.24,570.62
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,758.45,550.09
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,727.91,528.26
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,636.85,462.3
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,557.07,403.74
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,574.32,418.51
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,577.81,421.84
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,535.06,390.08
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,492.33,357.89
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,445.6,322.17
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,396.48,283.44
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,335.16,238.57
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,294.86,211.08
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,254.58,175.01
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,205.49,131.42
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,159.6,99.66
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,117.37,77.08
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,90.44,70.05
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,83.1,64.16
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,74.47,57.26
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,65.34,49.66
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,53.38,39.22
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,37.87,25.44
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,19.52,5.45
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,37.24,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,152.72,105.27
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,244.48,189.44
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,319.48,251.67
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,405.65,318.85
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,473.16,367.39
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,543.36,414.47
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,599.13,452.55
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,655.32,489.22
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,700.16,517.36
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,743.92,544.4
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,779.72,565.53
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,809.75,582.8
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,690.66,499.14
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,536.38,387.8
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,516.76,373.13
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,495.84,356.4
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,461.15,331.06
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,438.0,313.61
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,449.35,321.17
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,460.12,328.08
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,681.31,486.13
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,860.57,601.82
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,838.84,586.71
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,814.17,572.23
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,723.37,511.0
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,635.92,448.47
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,666.61,474.97
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,679.09,487.08
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,637.42,458.05
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,594.02,427.47
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,546.79,393.56
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,498.53,357.7
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,443.3,315.72
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,392.34,275.45
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,339.59,232.69
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,287.63,189.86
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,234.74,146.72
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,178.38,102.79
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,127.54,68.06
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,79.91,44.94
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,56.92,41.93
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,55.37,40.87
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,51.61,37.92
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,47.65,34.61
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,39.75,27.65
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,30.24,18.99
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,15.29,1.52
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,48.43,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,166.07,113.47
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,264.86,205.97
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,342.3,271.28
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,426.03,338.29
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,490.67,386.64
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,557.66,433.9
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,612.12,468.91
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,666.89,501.74
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,710.42,523.8
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,749.0,541.05
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,784.18,562.23
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,817.23,581.97
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,725.66,519.06
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,611.82,437.56
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,564.09,405.3
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,526.86,378.63
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,723.87,518.5
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,897.09,628.95
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,893.1,624.43
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,879.98,616.54
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,866.96,607.66
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,850.83,596.89
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,829.85,583.74
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,805.99,568.86
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,732.39,519.72
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,659.8,468.61
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,601.04,428.59
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,547.31,391.29
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,466.17,334.41
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,394.53,283.61
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,425.34,306.86
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,443.42,319.36
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,424.44,303.81
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,385.62,270.92
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,327.78,228.45
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,292.8,205.27
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,243.95,161.84
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,180.98,106.92
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,132.37,74.45
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,87.4,53.43
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,67.65,50.71
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,64.63,48.36
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,58.92,43.82
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,52.69,38.63
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,42.54,29.78
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,31.9,20.09
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,25.32,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,133.54,88.52
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,218.77,168.77
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,293.56,232.31
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,375.66,299.44
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,442.61,351.77
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,518.47,408.43
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,575.28,448.88
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,632.64,488.26
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,679.52,518.41
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,725.54,547.3
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,761.76,568.15
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,796.12,587.34
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,822.12,601.07
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,845.53,613.04
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,857.18,618.04
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,870.16,624.02
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,876.32,624.39
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,879.28,622.86
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,876.24,618.21
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,869.97,611.61
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,859.37,601.16
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,851.43,592.47
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,791.57,552.02
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,725.97,504.52
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,742.57,517.63
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,744.36,518.84
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,689.75,481.41
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,640.4,446.97
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,593.08,416.37
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,546.66,385.56
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,502.88,355.78
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,459.74,325.58
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,424.4,299.84
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,383.64,268.59
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,333.11,227.94
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,277.33,180.8
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,224.65,138.25
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,173.86,99.17
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,117.81,61.62
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,70.09,40.64
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,53.69,39.36
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,51.96,38.03
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,47.99,34.79
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,43.81,31.2
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,36.62,24.84
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.04,17.64
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,31.53,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,150.58,98.65
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,254.17,196.62
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,333.53,263.96
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,419.54,333.76
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,488.89,387.24
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,561.38,440.58
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,615.86,477.77
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,670.64,513.74
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,712.79,539.93
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,757.29,567.16
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,792.41,586.72
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,825.33,604.35
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,850.05,616.64
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,871.97,627.0
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,880.1,630.23
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,892.0,636.09
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,898.18,637.62
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,900.99,637.21
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,896.8,634.88
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,889.2,630.54
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,876.14,621.53
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,859.74,610.48
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,837.4,596.51
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,812.02,580.61
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,782.48,561.12
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,750.19,539.76
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,713.21,515.56
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,674.0,488.19
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,630.6,457.51
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,585.5,424.76
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,537.34,388.73
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,488.15,350.89
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,436.69,310.31
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,384.9,268.36
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,325.46,220.43
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,272.02,176.22
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,217.96,131.92
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,165.79,91.65
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,114.39,58.3
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,66.16,38.92
