Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,134.37,37.19
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,276.71,217.65
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,357.76,291.89
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,446.19,367.2
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,443.84,366.15
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,428.98,353.54
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,558.11,455.26
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,688.23,549.21
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,732.37,574.57
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,774.95,598.28
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,808.48,618.03
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,833.11,631.53
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,856.63,644.29
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,877.09,654.96
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,890.72,661.76
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,900.92,666.46
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,904.02,665.36
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,903.52,662.15
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,897.08,656.54
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,887.06,648.83
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,871.95,636.77
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,853.34,622.67
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,828.77,606.72
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,801.02,588.76
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,768.65,567.21
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,733.45,543.43
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,694.29,515.61
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,652.76,485.5
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,607.19,451.64
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,559.86,415.43
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,509.36,376.27
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,457.78,334.96
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,403.63,290.45
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,349.22,244.51
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,293.35,197.15
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,238.14,150.43
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,176.12,100.46
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,122.25,62.6
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,69.43,37.65
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,47.66,35.62
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,45.29,33.67
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,42.84,31.55
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,35.53,25.21
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,31.88,21.79
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,23.91,14.16
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,15.45,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,41.21,3.75
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,86.71,64.3
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,129.04,101.93
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,171.59,138.4
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,209.87,169.99
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,248.33,200.64
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,273.59,219.33
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,297.57,236.48
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,339.27,266.78
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,381.0,296.05
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,443.89,342.54
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,520.26,397.28
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,367.84,282.57
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,207.36,157.95
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,250.96,191.73
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,294.28,223.95
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,442.69,334.25
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,567.75,422.15
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,590.75,436.61
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,619.36,455.53
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,735.91,540.8
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,826.22,600.69
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,678.07,496.32
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,530.46,387.89
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,503.84,369.51
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,477.9,350.5
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,523.24,384.67
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,555.65,407.93
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,497.39,365.61
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,444.59,327.65
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,409.02,302.29
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,379.05,280.3
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,204.88,152.37
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,39.08,25.72
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,137.9,103.12
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,219.04,164.55
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,175.92,132.71
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,143.79,109.68
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,126.17,96.63
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,110.04,88.38
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,92.87,74.06
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,75.49,59.28
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,57.92,44.23
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,40.14,28.65
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,24.99,14.83
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.77,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,102.92,7.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,213.02,163.51
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,292.36,233.81
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,380.22,306.02
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,449.4,359.94
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,521.41,413.11
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,579.28,454.33
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,637.62,494.22
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,683.43,523.35
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,728.1,551.09
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,764.2,573.56
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,798.22,594.48
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,818.83,606.34
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,840.57,619.11
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,856.47,628.64
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,869.16,636.25
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,873.8,637.52
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,875.02,636.79
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,869.48,633.08
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,860.55,627.36
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,849.69,619.28
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,839.81,611.97
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,815.45,595.92
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,787.97,577.96
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,755.97,556.28
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,721.22,531.7
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,682.25,503.82
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,641.03,473.74
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,595.9,440.42
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,549.11,404.9
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,498.86,365.6
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,447.63,324.4
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,394.37,280.77
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,336.35,232.67
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,281.16,186.42
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,227.02,141.37
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,172.56,98.52
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,120.37,63.53
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,64.65,38.07
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,50.92,37.94
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,48.07,35.67
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,45.07,33.15
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,40.14,28.87
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,35.01,24.13
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,25.26,14.74
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,14.85,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,93.47,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,193.25,146.23
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,270.88,215.1
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,357.04,286.52
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,428.14,342.74
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,500.63,397.51
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,557.99,440.66
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,615.91,483.05
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,664.88,516.39
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,713.17,548.26
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,748.23,569.93
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,781.26,590.03
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,707.8,534.63
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,619.02,466.18
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,744.89,559.24
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,852.69,632.29
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,730.18,543.32
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,586.62,435.79
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,729.05,543.23
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,847.03,625.45
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,831.57,612.83
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,812.97,599.37
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,789.55,583.92
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,763.23,566.51
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,732.57,544.16
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,699.26,519.4
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,660.88,491.44
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,620.52,461.5
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,576.65,428.53
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,531.33,393.6
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,482.51,355.04
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,433.05,314.97
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,381.68,272.61
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,330.7,229.71
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,272.82,181.73
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,220.71,138.67
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,168.75,98.34
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,119.52,66.02
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,71.96,46.7
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,61.93,47.1
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,58.39,44.28
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,54.68,41.17
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,47.53,34.97
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,38.38,26.78
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,25.82,14.77
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.25,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,66.87,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,140.64,104.33
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,225.61,178.58
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,308.97,248.81
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,382.83,309.73
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,462.2,372.85
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,523.52,419.54
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,582.22,462.99
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,549.53,434.17
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,500.53,393.22
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,445.24,348.22
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,396.83,307.77
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,434.73,335.38
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,472.09,361.91
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,460.05,351.1
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,436.55,332.19
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,513.77,390.06
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,578.9,437.84
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,705.62,534.53
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,808.96,610.25
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,800.97,602.47
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,789.08,592.85
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,766.14,576.65
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,740.34,558.58
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,710.16,535.5
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,677.45,510.14
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,639.85,481.78
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,600.33,451.54
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,557.37,418.24
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,512.81,382.98
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,465.22,344.62
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,417.0,304.85
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,366.39,261.95
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,316.09,218.77
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,264.43,175.05
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,209.13,129.42
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,158.24,90.24
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,109.84,59.12
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,62.88,47.43
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,55.81,41.75
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,52.81,39.28
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,49.67,36.57
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,43.66,31.37
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,36.08,24.54
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,24.26,13.05
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,83.52,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,174.52,129.1
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,253.43,199.81
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,341.27,273.38
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,415.49,333.95
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,491.96,394.09
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,548.67,436.46
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,606.02,477.85
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,655.14,510.2
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,703.76,541.09
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,738.38,562.19
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,767.73,579.36
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,672.03,506.76
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,556.32,416.93
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,702.81,526.57
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,840.91,620.56
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,845.05,619.61
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,845.85,617.7
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,835.42,609.76
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,827.06,603.44
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,815.07,594.0
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,799.65,582.44
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,776.15,566.8
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,749.7,549.27
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,718.79,527.37
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,685.25,502.43
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,647.04,474.86
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,606.76,445.25
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,563.33,412.88
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,518.34,378.45
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,469.97,340.59
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,420.78,301.01
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,364.65,255.38
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,312.88,212.01
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,259.53,167.68
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,207.34,125.01
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,155.06,85.29
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,105.07,54.17
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,51.51,37.57
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,47.74,34.63
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,45.11,32.55
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,42.37,30.24
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,37.29,25.84
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,32.01,20.98
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,21.6,10.53
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,85.74,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,180.91,132.45
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,259.7,203.56
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,350.32,278.93
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,428.9,342.73
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,511.9,407.55
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,567.7,448.73
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,624.04,488.25
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,668.39,517.71
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,715.84,548.76
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,524.12,404.35
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,281.03,213.52
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,568.75,436.44
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,824.69,613.93
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,838.3,619.73
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,848.64,625.43
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,853.95,626.65
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,855.84,625.79
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,849.67,621.35
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,840.02,614.79
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,648.03,478.92
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,444.4,325.82
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,383.49,282.39
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,325.1,239.63
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,525.54,392.51
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,689.41,509.73
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,583.97,429.42
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,495.02,362.15
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,517.66,380.43
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,518.39,379.59
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,469.11,340.28
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,418.87,299.38
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,340.0,241.46
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,298.51,214.62
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,261.6,177.62
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,203.33,121.22
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,150.79,81.72
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,100.86,51.55
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,52.95,38.79
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,46.48,33.58
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,44.55,32.08
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,42.6,30.42
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,37.08,25.63
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,31.32,20.34
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,20.86,9.45
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,71.92,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,192.01,139.05
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,273.37,212.28
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,363.19,285.98
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,439.01,346.74
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,519.28,408.49
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,572.79,449.27
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,623.78,486.18
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,530.1,413.21
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,397.57,308.6
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,208.1,162.3
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.29
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,237.29,183.32
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,453.83,344.98
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,468.85,354.66
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,483.16,364.71
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,672.37,508.7
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,833.63,621.76
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,666.37,500.27
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,481.51,358.83
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,454.7,339.71
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,435.29,325.31
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,525.65,394.14
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,606.14,454.02
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,643.13,484.81
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,663.47,502.72
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,569.39,430.5
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,490.47,369.52
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,430.72,324.62
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,375.48,283.01
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,343.38,259.29
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,317.39,239.95
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,207.22,156.46
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,102.81,76.36
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,174.8,128.15
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,222.87,159.15
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,130.63,93.33
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,50.2,35.41
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,43.2,31.52
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,36.21,25.66
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,29.69,20.11
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,23.18,14.45
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,16.68,8.72
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,10.18,2.94
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,5.55,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.95,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,72.07,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,192.15,143.42
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,273.43,221.45
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,362.98,299.24
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,431.9,357.67
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,503.96,416.19
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,559.37,459.05
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,615.3,500.52
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,661.06,532.25
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,705.81,562.46
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,736.59,581.57
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,768.79,601.45
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,793.58,614.8
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,815.6,626.07
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,829.76,633.0
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,840.7,637.81
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,845.29,638.65
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,841.41,633.87
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,836.03,627.71
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,827.29,619.42
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,812.6,607.57
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,794.67,593.71
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,771.32,577.72
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,745.0,559.74
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,714.08,536.52
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,680.48,510.78
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,576.18,431.72
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,487.93,364.24
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,510.35,381.59
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,512.78,380.92
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,463.95,341.34
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,410.06,297.25
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,358.04,253.64
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,306.86,210.06
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,253.67,165.35
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,201.81,122.86
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,149.28,83.34
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,93.38,49.09
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,52.33,38.99
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,50.74,37.84
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,47.02,34.77
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,43.09,31.37
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,37.13,26.08
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,30.89,20.22
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,19.85,7.41
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,100.37,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,254.74,189.1
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,337.24,272.27
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,424.12,347.92
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,492.11,405.19
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,562.59,461.63
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,554.42,452.33
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,526.95,427.83
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,558.87,449.87
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,588.24,469.0
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,707.94,557.21
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,816.17,630.54
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,838.94,642.36
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,858.59,652.66
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,871.45,658.67
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,880.82,662.47
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,883.53,661.91
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,882.59,659.09
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,875.89,653.88
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,865.51,646.37
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,848.96,633.95
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,828.92,619.33
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,803.9,602.58
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,775.62,583.61
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,742.04,560.68
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,705.64,533.96
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,665.35,503.86
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,622.71,471.31
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,576.35,435.16
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,528.28,396.71
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,477.02,355.35
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,424.71,311.86
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,370.22,265.0
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,315.71,217.41
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,259.66,169.05
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,198.24,117.96
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,144.68,77.22
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,86.12,42.27
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,43.09,31.73
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,47.06,35.34
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,44.58,33.28
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,38.39,27.85
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,33.47,23.38
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,28.38,18.4
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,13.91,2.78
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
