Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,86.66,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,224.68,164.3
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,309.47,248.14
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,403.29,327.48
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,472.97,383.58
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,545.75,438.88
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,598.5,476.02
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,655.74,513.34
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,701.19,540.54
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,745.2,565.79
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,780.15,587.59
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,812.65,607.65
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,836.39,620.58
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,851.13,627.65
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,864.86,633.89
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,875.17,638.02
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,878.53,637.81
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,878.29,635.54
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,871.86,630.74
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,861.84,623.85
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,846.1,612.99
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,826.85,599.98
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,801.54,583.61
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,773.06,565.21
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,740.18,542.55
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,704.5,516.86
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,663.76,487.71
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,620.78,456.28
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,573.99,421.98
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,525.57,385.23
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,474.46,344.77
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,422.43,302.41
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,367.84,257.17
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,313.04,210.86
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,251.09,159.26
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,195.67,114.09
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,140.52,73.91
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,87.71,45.11
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,50.8,37.79
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,48.94,36.49
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,41.58,30.26
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,38.57,27.62
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,33.22,22.8
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,27.65,17.43
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,13.59,1.39
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,83.12,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,216.9,155.15
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,301.24,239.93
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,394.73,319.39
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,462.53,375.02
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,533.31,430.25
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,589.16,470.81
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,642.1,506.61
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,687.02,535.37
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,730.55,562.37
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,764.5,582.07
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,796.07,599.88
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,819.37,612.37
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,833.87,618.98
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,847.48,626.61
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,857.74,632.13
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,860.98,631.93
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,860.68,629.63
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,853.98,623.82
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,843.73,615.87
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,828.73,605.39
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,810.24,592.68
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,785.27,576.11
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,757.17,557.49
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,724.45,534.06
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,688.94,507.75
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,649.15,478.92
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,607.12,447.76
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,561.65,413.28
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,514.44,376.5
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,463.38,335.7
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,411.44,293.1
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,357.61,248.18
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,304.01,202.82
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,243.5,152.79
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,189.54,109.34
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,135.08,70.25
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,82.97,42.81
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,50.55,37.26
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,49.12,36.32
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,41.74,30.11
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,38.75,27.49
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,32.96,22.33
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,26.92,16.53
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,13.27,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,68.59,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,184.69,127.89
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,268.03,211.46
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,360.97,290.71
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,433.74,350.72
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,510.2,410.95
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,566.48,453.84
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,623.27,495.46
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,666.64,524.43
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,713.06,554.95
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,746.99,576.39
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,778.61,595.97
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,802.33,609.86
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,823.18,621.77
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,830.77,624.32
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,840.88,628.82
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,844.59,629.04
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,844.83,627.1
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,838.21,620.44
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,828.12,611.66
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,812.42,599.51
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,793.39,585.29
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,769.27,568.68
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,742.08,550.04
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,709.66,526.67
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,674.57,500.88
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,635.15,471.22
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,593.59,439.43
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,548.8,403.92
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,502.44,366.53
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,452.64,326.51
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,402.02,284.86
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,344.1,237.08
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,290.96,192.24
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,236.71,147.3
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,183.72,105.15
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,131.08,68.2
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,81.12,43.14
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,47.77,34.61
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,46.28,33.6
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,43.48,31.3
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,40.61,28.78
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,34.47,23.33
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,28.07,17.16
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,13.87,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,7.15,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,13.91,4.29
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,28.79,17.88
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,44.67,31.48
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,62.86,46.82
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,80.77,61.64
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,98.49,75.98
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,116.08,89.9
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,171.61,134.62
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,239.01,187.37
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,249.21,193.68
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,259.18,199.85
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,276.5,211.68
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,293.56,223.01
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,435.65,328.79
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,576.32,426.43
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,632.99,462.99
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,696.89,503.59
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,752.47,544.33
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,796.18,574.86
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,780.71,565.41
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,762.14,554.32
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,701.74,512.71
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,641.11,469.48
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,602.52,442.21
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,564.92,415.0
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,525.97,386.86
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,489.42,360.16
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,472.34,347.91
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,449.33,330.12
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,422.12,307.85
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,382.51,273.66
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,318.72,226.12
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,282.61,202.32
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,239.54,162.25
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,181.74,109.89
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,133.16,75.92
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,87.55,52.77
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,64.34,49.0
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,61.7,46.98
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,56.7,42.71
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,49.99,36.8
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,40.44,28.39
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,30.46,19.01
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,15.42,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,47.28,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,135.78,88.11
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,216.65,168.61
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,303.82,242.1
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,274.1,220.09
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,235.53,188.84
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,272.2,217.89
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,308.49,245.51
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,223.23,176.21
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,139.37,106.95
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,135.54,103.52
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,132.2,100.37
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,319.47,247.67
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,492.24,375.45
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,381.5,289.89
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,252.81,190.6
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,261.7,197.03
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,270.48,202.9
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,444.51,333.8
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,603.84,447.01
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,691.08,510.63
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,754.69,555.65
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,732.18,539.84
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,706.8,521.94
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,676.27,500.02
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,643.19,475.96
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,605.82,448.36
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,564.8,417.59
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,521.32,383.49
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,476.43,347.58
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,428.47,309.24
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,379.95,269.46
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,329.0,227.09
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,278.37,184.5
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,226.6,141.97
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,176.36,102.54
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,121.53,64.55
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,74.42,42.3
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,53.32,39.54
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,51.33,38.03
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,47.54,34.87
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,43.62,31.4
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,36.24,24.83
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.34,16.3
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,47.48,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,134.96,84.67
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,218.69,170.31
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,308.07,246.74
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,381.69,308.42
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,458.12,370.16
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,330.31,266.67
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,180.36,141.63
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,210.66,165.54
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,240.93,188.78
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,249.06,193.9
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,256.94,198.79
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,267.0,205.11
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,276.91,211.24
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,348.41,265.89
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,419.11,318.73
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,459.64,347.57
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,489.19,368.19
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,652.62,493.0
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,791.75,592.77
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,658.88,492.58
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,522.21,387.2
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,534.67,396.96
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,546.95,405.85
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,608.1,454.23
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,645.99,483.95
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,607.74,454.5
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,567.45,423.27
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,523.71,388.02
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,478.36,350.83
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,430.23,311.39
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,376.9,267.23
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,325.37,223.78
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,274.53,180.6
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,221.77,136.99
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,170.5,96.8
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,120.19,62.96
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,67.71,37.85
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,49.4,35.93
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,47.59,34.56
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,44.45,31.94
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,41.22,29.07
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,34.18,22.81
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,26.81,15.46
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,13.07,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,46.2,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,131.43,78.79
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,217.63,168.61
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,308.47,246.39
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,386.83,312.24
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,469.34,379.28
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,526.35,423.93
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,584.13,467.7
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,635.6,505.49
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,683.59,539.05
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,717.96,561.28
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,750.15,581.62
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,776.98,596.86
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,801.16,610.06
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,808.93,613.64
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,819.1,619.1
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,823.49,619.87
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,824.48,618.45
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,818.13,611.86
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,808.32,603.1
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,793.41,591.24
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,775.05,577.19
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,750.76,560.1
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,723.38,540.67
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,690.92,515.28
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,655.79,487.72
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,616.68,457.74
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,575.41,425.6
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,530.47,390.37
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,483.97,353.08
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,434.28,313.07
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,383.81,271.35
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,331.05,226.6
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,278.29,181.56
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,218.4,132.3
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,165.24,90.7
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,112.85,55.95
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,63.21,35.21
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,47.38,34.25
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,45.78,33.03
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,39.01,27.35
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,36.29,24.91
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,29.89,19.21
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,23.19,12.37
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,44.5,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,126.95,72.17
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,213.77,165.08
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,304.14,242.55
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,383.82,309.6
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,468.24,378.33
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,525.47,423.22
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,583.49,467.23
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,634.8,504.85
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,683.03,538.42
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,717.44,560.85
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,749.66,581.41
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,775.42,596.12
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,793.0,604.89
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,805.97,612.48
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,815.71,617.89
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,819.38,618.18
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,819.64,616.27
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,813.27,609.67
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,803.43,600.87
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,787.63,588.37
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,768.55,573.76
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,744.09,556.49
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,716.62,536.49
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,684.48,512.29
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,649.72,485.84
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,610.57,455.77
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,569.32,423.54
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,524.21,386.99
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,477.64,348.64
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,428.62,308.31
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,378.84,266.53
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,321.62,218.77
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,269.4,174.49
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,216.01,130.59
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,164.0,90.42
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,112.62,57.04
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,64.06,37.91
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,46.15,33.15
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,44.14,31.66
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,40.78,28.83
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,37.32,25.74
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,30.51,19.67
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,23.38,12.2
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,8.1,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,15.78,3.47
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,37.27,24.11
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,58.16,41.89
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,85.57,64.88
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,112.99,87.56
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,183.74,145.72
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,259.44,206.45
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,287.76,227.69
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,315.47,248.12
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,525.62,414.63
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,729.72,565.95
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,751.77,576.92
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,774.55,589.24
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,787.57,596.51
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,797.44,601.7
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,801.38,602.01
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,801.99,600.23
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,795.69,594.87
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,786.06,587.4
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,771.12,575.42
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,756.26,563.69
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,732.14,546.63
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,705.07,526.59
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,567.78,422.42
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,444.42,327.79
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,430.34,317.79
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,415.22,306.5
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,376.55,277.92
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,340.41,251.25
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,355.19,260.54
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,352.04,253.86
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,310.29,219.97
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,269.05,186.45
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,221.34,144.15
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,160.28,92.36
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,109.76,58.12
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,58.23,35.68
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,48.54,35.4
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,46.66,33.93
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,43.01,30.84
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,39.25,27.47
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,31.6,20.58
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,23.57,11.96
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,13.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,39.5,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,112.99,54.41
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,200.72,153.2
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,289.8,229.63
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,365.23,292.72
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,444.63,356.83
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,418.01,334.71
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,374.28,298.47
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,511.8,406.77
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,653.53,512.85
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,601.05,468.78
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,532.33,412.7
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,655.64,505.88
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,762.27,580.82
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,714.53,543.84
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,652.58,494.79
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,617.93,466.85
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,591.1,444.25
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,610.76,458.5
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,628.19,470.84
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,646.34,483.27
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,655.1,488.96
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,628.94,469.18
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,602.02,448.96
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,619.67,464.01
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,623.13,467.66
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,585.52,438.51
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,544.12,406.23
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,479.93,356.42
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,427.77,315.99
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,399.02,291.54
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,358.68,255.58
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,309.1,213.53
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,256.69,169.48
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,206.16,127.74
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,157.48,90.34
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,109.57,59.89
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,64.89,49.09
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,57.66,43.25
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,55.03,41.16
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,49.63,36.56
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,43.98,31.54
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,33.88,22.5
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,24.42,12.14
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,14.77,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
