Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.17,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.63,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,5.56,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,6.49,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,38.11,26.57
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,69.83,52.95
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,56.77,41.93
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,43.73,30.98
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,38.14,26.21
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,32.56,21.48
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,22.79,13.33
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.02,5.19
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,127.5,99.58
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,242.2,191.59
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,155.81,122.09
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,70.84,52.9
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,118.36,91.65
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,165.07,129.15
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,118.03,91.23
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,70.81,52.85
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,104.5,80.53
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,137.07,107.14
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,100.59,77.57
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,63.3,47.05
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,44.16,31.22
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,25.07,15.34
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,19.02,10.35
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.98,5.32
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,11.12,4.2
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.26,2.56
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.41,0.92
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,4.16,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.39,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,24.29,1.27
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,53.24,37.62
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,89.29,69.68
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,125.25,101.09
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,157.51,129.03
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,199.17,164.13
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,147.64,120.15
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,100.65,79.52
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,131.18,104.86
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,161.64,129.68
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,157.71,125.72
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,154.13,122.16
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,270.55,216.99
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,388.68,309.04
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,413.75,326.88
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,437.74,344.13
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,407.61,319.68
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,372.05,291.41
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,436.84,341.58
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,495.67,385.41
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,488.42,379.48
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,479.61,372.65
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,450.08,349.12
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,421.47,326.33
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,397.44,307.67
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,374.28,289.41
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,344.06,265.62
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,315.0,242.6
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,279.11,214.43
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,246.19,188.79
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,226.94,171.74
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,204.06,151.57
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,168.87,123.48
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,137.16,100.24
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,106.23,87.06
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,93.35,76.07
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,79.55,64.18
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,65.2,51.55
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,50.28,38.13
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,34.8,23.92
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,17.95,5.21
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,8.8,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,17.62,8.65
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,30.18,19.84
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,42.91,30.93
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,56.73,42.83
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,70.43,54.42
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,37.14,26.07
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,5.56,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,12.52,4.99
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,19.49,10.84
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,90.44,69.92
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,165.48,130.61
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,171.74,134.94
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,178.06,139.46
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,140.81,109.18
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,104.74,79.87
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,241.15,189.43
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,372.82,290.69
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,372.35,288.78
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,371.45,287.21
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,354.85,274.23
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,338.73,261.71
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,418.32,323.18
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,481.21,369.1
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,483.62,369.48
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,472.58,358.09
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,387.8,292.82
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,326.72,247.88
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,319.18,234.76
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,288.81,199.55
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,240.53,157.98
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,194.59,119.83
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,138.64,90.4
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,135.48,103.69
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,80.6,64.1
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,47.63,35.82
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,44.62,33.36
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,41.56,30.67
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,35.23,24.86
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,28.64,18.49
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,13.97,2.19
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,111.64,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,230.95,177.88
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,302.87,246.87
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,380.79,315.4
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,437.11,363.92
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,494.94,411.6
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,441.21,365.63
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,370.0,304.76
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,512.15,420.25
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,643.93,522.75
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,665.95,536.26
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,685.29,548.15
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,698.48,556.28
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,708.61,562.22
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,710.8,561.35
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,706.41,555.84
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,700.36,550.32
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,691.1,541.99
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,677.08,529.39
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,659.88,514.4
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,637.33,496.04
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,611.92,475.35
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,581.08,449.64
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,547.87,421.8
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,442.98,340.48
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,360.03,276.81
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,310.34,238.94
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,268.43,207.11
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,291.46,216.78
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,289.22,201.21
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,213.56,150.05
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,185.41,141.34
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,162.71,124.1
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,140.59,107.91
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,117.27,96.15
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,101.73,82.95
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,85.47,69.0
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,68.8,54.4
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,51.74,39.15
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,34.27,23.21
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,17.82,3.62
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,83.02,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,173.05,130.95
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,237.52,192.07
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,307.71,253.37
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,367.79,304.19
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,428.89,353.8
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,438.97,360.43
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,449.56,366.78
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,539.08,435.52
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,626.89,499.68
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,650.61,513.07
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,669.65,523.35
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,641.43,498.01
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,601.47,465.03
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,656.26,504.16
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,701.24,534.45
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,696.29,528.41
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,688.14,520.72
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,672.44,508.23
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,653.86,493.67
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,631.58,477.31
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,606.59,458.69
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,533.74,403.9
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,467.14,353.74
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,443.25,335.45
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,417.32,314.79
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,407.83,304.13
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,384.19,280.31
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,326.02,234.65
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,279.35,198.51
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,241.77,164.02
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,197.2,124.27
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,150.25,89.04
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,105.87,62.02
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,66.25,51.81
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,65.38,51.17
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,58.61,45.46
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,52.43,40.05
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,43.19,31.64
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,33.59,22.47
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,16.91,2.32
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,91.24,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,192.47,144.18
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,265.07,213.51
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,345.79,283.25
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,404.79,333.59
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,465.45,383.32
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,513.86,420.99
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,562.08,457.16
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,596.82,482.42
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,629.87,505.78
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,652.68,521.1
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,676.06,536.5
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,689.36,543.96
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,699.66,549.16
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,704.37,550.46
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,705.85,549.42
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,699.42,542.42
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,689.78,533.14
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,675.94,521.1
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,661.18,508.22
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,638.02,489.64
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,612.0,468.75
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,581.65,443.67
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,548.79,416.36
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,511.43,386.03
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,472.13,353.54
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,429.64,317.9
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,385.79,280.4
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,335.09,237.0
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,287.36,195.39
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,238.04,152.94
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,189.22,112.35
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,139.49,75.18
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,91.55,46.85
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,47.79,35.61
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,45.93,34.08
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,38.92,28.14
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,35.96,25.53
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,30.69,20.69
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,25.23,15.29
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,12.36,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,107.29,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,259.23,192.56
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,331.71,266.74
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,409.57,335.08
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,465.68,383.13
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,522.88,429.55
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,566.01,462.1
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,603.45,488.86
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,635.78,510.17
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,666.03,528.29
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,687.86,539.85
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,706.89,549.1
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,719.38,554.92
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,728.61,558.47
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,730.74,556.42
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,729.42,552.16
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,722.88,546.62
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,712.85,538.75
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,696.5,524.69
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,676.88,508.32
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,652.69,489.65
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,625.45,468.57
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,593.91,443.5
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,559.71,416.08
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,520.88,385.3
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,479.92,352.23
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,436.1,316.21
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,390.82,278.22
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,342.33,237.11
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,293.18,194.96
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,242.21,151.75
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,191.49,110.23
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,140.1,72.53
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,84.59,39.43
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,40.29,28.91
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,39.34,28.17
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,36.68,25.9
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,33.99,23.5
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,29.36,19.26
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,24.66,14.54
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,11.09,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,100.74,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,244.43,177.9
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,317.79,253.09
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,396.53,320.84
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,453.85,369.51
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,512.34,416.77
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,556.1,450.77
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,598.92,482.73
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,631.68,504.47
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,657.79,520.37
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,680.09,532.35
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,699.62,542.01
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,712.79,551.36
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,722.75,558.3
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,725.35,558.79
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,724.55,556.81
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,718.41,552.14
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,708.84,544.52
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,693.12,531.42
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,674.09,515.78
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,650.37,497.2
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,623.61,476.07
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,592.0,450.96
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,557.78,423.36
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,519.71,392.17
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,479.51,358.63
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,435.74,321.67
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,390.49,282.7
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,342.32,241.14
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,293.48,198.55
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,242.63,154.49
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,192.13,112.45
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,135.82,70.32
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,86.24,41.77
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,42.76,31.23
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,41.08,29.9
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,38.49,27.74
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,35.91,25.44
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,30.88,20.84
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,25.76,15.66
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,11.57,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,90.76,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,229.33,163.97
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,304.06,242.53
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,385.49,313.67
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,439.4,360.95
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,499.37,411.12
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,386.98,318.59
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,239.36,194.11
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,252.1,204.06
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,273.59,220.51
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,292.26,234.5
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,310.44,247.96
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,527.16,424.19
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,716.07,570.24
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,718.63,569.62
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,717.83,567.43
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,629.45,496.09
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,525.75,412.56
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,606.82,476.89
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,664.72,521.63
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,640.29,501.29
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,612.99,478.78
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,580.89,451.51
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,546.33,421.95
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,508.51,390.03
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,468.75,355.97
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,424.78,318.06
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,379.63,278.47
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,332.45,236.7
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,284.86,194.36
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,226.96,149.27
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,189.75,123.39
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,146.99,91.52
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,106.39,66.74
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,59.85,45.97
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,42.02,30.69
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,39.12,28.2
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,36.16,25.52
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,31.32,21.03
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,26.38,15.93
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,12.94,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,37.09,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,104.93,69.84
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,190.9,148.98
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,275.68,221.72
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,334.73,272.65
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,396.86,324.84
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,455.22,373.19
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,512.25,419.72
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,379.44,310.84
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,232.5,187.12
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,253.07,203.6
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,273.26,219.43
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,256.18,204.73
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,231.62,184.14
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,196.36,155.22
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,162.28,127.21
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,109.77,84.54
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,58.67,42.73
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,109.59,84.31
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,160.55,125.45
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,209.17,164.59
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,258.09,203.56
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,306.27,241.61
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,350.25,275.5
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,292.07,229.46
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,239.01,187.63
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,229.93,180.52
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,220.58,173.09
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,219.39,171.99
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,215.75,168.62
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,176.39,137.98
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,145.38,114.39
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,130.54,102.84
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,116.03,91.46
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,68.51,54.85
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,44.54,33.87
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,41.32,31.02
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,38.03,27.95
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,31.47,21.82
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,24.62,14.94
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,12.09,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
