Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,111.25,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,265.4,187.87
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,343.78,283.39
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,425.74,359.24
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,483.46,412.05
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,537.96,460.0
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,582.36,496.75
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,625.86,531.25
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,658.94,556.52
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,689.8,579.03
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,711.83,592.56
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,730.89,603.61
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,743.31,610.11
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,752.3,614.04
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,754.08,612.88
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,752.25,609.19
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,744.88,602.38
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,733.87,592.48
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,717.42,577.27
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,697.51,559.43
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,672.4,538.54
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,644.09,514.87
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,610.84,486.1
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,574.81,454.71
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,534.96,420.48
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,492.84,383.68
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,447.01,343.18
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,399.56,300.46
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,349.66,255.01
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,298.91,208.47
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,246.35,161.29
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,194.35,116.64
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,140.97,75.9
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,88.94,45.7
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,41.13,31.25
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,39.76,30.06
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,37.07,27.71
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,34.37,25.21
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,29.71,20.75
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,25.01,15.64
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,12.19,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,103.07,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,246.8,167.64
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,326.31,265.12
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,409.02,339.39
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,467.17,390.85
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,526.53,440.86
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,570.54,475.75
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,608.9,504.89
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,641.96,530.3
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,672.93,553.45
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,695.18,568.25
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,714.53,580.57
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,726.76,587.0
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,735.67,591.03
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,738.4,590.89
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,737.59,588.34
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,730.11,580.96
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,719.12,570.52
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,702.93,556.22
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,683.32,539.29
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,658.49,519.25
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,630.54,496.54
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,597.99,469.22
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,562.76,439.35
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,523.85,406.66
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,482.72,371.42
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,438.01,332.63
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,391.81,291.68
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,342.7,247.61
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,292.81,202.46
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,240.94,156.36
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,189.43,112.51
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,137.21,73.13
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,80.96,39.54
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,40.32,30.27
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,38.92,29.06
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,36.64,27.09
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,34.4,25.0
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,29.26,20.15
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,24.02,14.58
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,11.72,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,87.96,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,218.54,141.12
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,291.88,235.99
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,374.03,310.36
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,432.12,362.0
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,491.58,412.28
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,535.43,447.04
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,578.45,479.48
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,611.68,504.87
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,642.9,527.97
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,660.54,539.14
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,679.92,551.47
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,692.17,558.85
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,701.3,563.96
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,703.79,564.17
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,702.95,561.99
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,696.53,554.88
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,686.79,545.23
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,671.52,531.43
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,653.03,515.11
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,629.2,495.56
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,602.47,473.5
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,571.58,446.98
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,538.22,418.17
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,500.23,386.1
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,460.31,351.81
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,417.17,314.29
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,372.89,275.11
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,326.37,233.55
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,279.32,191.32
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,226.14,145.19
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,178.5,105.44
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,129.65,69.29
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,82.76,42.94
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,46.31,34.81
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,44.77,33.51
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,38.21,27.84
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,35.62,25.48
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,30.28,20.47
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,24.78,14.69
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,12.19,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,3.34,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,6.48,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,13.43,5.31
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,20.4,11.42
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,28.3,18.28
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,36.21,25.09
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,44.13,31.76
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,52.06,38.32
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,32.96,22.13
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,13.91,6.04
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,95.25,73.73
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,182.04,144.18
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,180.35,142.32
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,178.87,140.76
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,128.02,99.2
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,79.2,59.25
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,71.73,53.12
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,64.26,46.99
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,65.2,47.62
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,66.14,48.26
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,73.15,53.92
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,80.16,59.59
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,98.77,74.61
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,117.15,89.42
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,94.98,71.63
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,72.66,53.67
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,42.32,29.05
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,12.07,4.28
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,13.46,5.45
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,14.85,6.63
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,50.68,36.21
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,85.9,65.19
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,77.26,58.25
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,68.66,51.31
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,59.06,45.71
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,49.26,37.25
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,39.48,28.75
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,29.7,20.13
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,20.4,11.83
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,11.11,3.39
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,5.55,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,77.96,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,194.52,109.59
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,279.72,223.65
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,361.55,298.66
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,421.58,352.5
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,483.27,405.47
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,530.06,443.89
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,576.32,480.43
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,610.85,506.72
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,643.44,530.71
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,662.96,543.33
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,684.25,556.71
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,697.33,563.8
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,707.25,568.54
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,710.95,568.81
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,711.25,566.67
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,705.77,561.01
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,696.84,552.74
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,681.74,538.99
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,663.28,522.64
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,639.59,503.0
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,612.84,480.78
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,582.1,454.41
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,548.65,425.56
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,510.32,393.17
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,469.85,358.38
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,426.26,320.43
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,381.16,280.46
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,333.13,237.61
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,284.38,193.88
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,234.04,149.6
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,183.98,107.58
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,132.94,69.91
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,78.06,38.08
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,40.44,29.98
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,39.04,28.79
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,36.32,26.44
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,33.59,23.95
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,28.42,19.06
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,23.13,13.4
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,11.32,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,68.9,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,173.6,88.14
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,253.39,199.94
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,332.42,270.75
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,391.79,322.47
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,453.4,373.68
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,497.34,408.31
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,540.75,441.04
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,573.02,466.09
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,606.76,491.55
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,629.89,507.69
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,650.41,521.51
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,665.14,530.44
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,676.9,537.03
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,680.7,536.85
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,681.32,534.32
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,594.95,465.98
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,498.21,389.7
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,578.54,452.27
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,637.04,495.82
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,614.87,477.5
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,589.9,457.31
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,559.88,432.29
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,527.43,405.02
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,490.76,374.7
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,452.27,342.27
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,410.38,305.96
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,367.61,268.38
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,321.54,228.25
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,275.27,187.71
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,227.9,147.07
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,181.61,109.14
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,129.84,71.21
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,84.4,46.05
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,51.47,39.13
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,50.58,38.4
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,46.74,35.13
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,42.83,31.61
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,35.95,25.27
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,28.84,17.84
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,13.84,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,37.2,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,103.99,43.26
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,183.55,141.22
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,261.08,209.56
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,320.32,261.38
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,385.54,316.61
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,205.1,169.88
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.27,2.21
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,11.12,3.8
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.98,5.36
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,46.94,33.95
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,81.14,62.37
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,70.76,53.58
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,60.49,44.95
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,85.29,65.4
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,110.54,86.03
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,114.22,88.91
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,117.89,91.81
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,165.38,130.18
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,212.23,167.37
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,187.82,147.65
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,164.04,128.53
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,183.67,144.38
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,202.56,159.5
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,157.07,123.06
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,112.26,86.93
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,136.92,107.14
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,160.58,126.4
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,151.31,119.33
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,142.18,112.4
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,168.17,130.27
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,181.58,137.22
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,156.94,119.28
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,134.75,104.49
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,111.45,92.78
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,96.62,79.86
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,83.24,68.08
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,65.69,52.33
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,47.68,35.85
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,29.65,18.67
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,15.16,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,29.24,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,78.55,26.12
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,164.13,127.86
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,238.28,194.68
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,297.24,246.53
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,359.48,299.41
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,409.34,340.56
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,460.29,381.15
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,501.23,412.4
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,538.44,439.94
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,521.5,423.2
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,504.45,406.56
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,522.11,418.38
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,537.84,428.29
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,546.1,432.23
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,552.18,434.54
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,552.65,433.81
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,551.03,431.54
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,456.19,356.72
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,367.38,286.21
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,361.24,281.56
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,354.6,276.1
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,358.41,278.23
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,360.05,278.42
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,295.17,228.51
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,236.72,183.72
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,208.96,162.43
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,180.91,140.75
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,173.42,135.04
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,165.74,129.09
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,166.28,128.57
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,166.4,127.56
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,146.09,112.23
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,126.53,97.98
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,107.08,87.78
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,92.06,74.88
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,76.34,61.23
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,60.25,46.97
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,44.41,32.67
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,26.45,15.88
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,13.46,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,41.62,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,111.46,28.14
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,192.43,148.2
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,270.06,218.79
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,198.53,162.71
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,101.69,80.83
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,122.92,98.92
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,151.91,123.05
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,110.14,87.56
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,78.65,60.62
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,122.08,96.35
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,165.9,131.67
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,141.76,111.58
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,118.76,92.48
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,134.52,104.99
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,150.16,117.29
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,242.29,191.73
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,328.03,259.38
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,256.08,201.25
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,184.37,143.27
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,273.83,215.02
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,357.76,280.8
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,380.53,297.93
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,399.33,311.35
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,423.49,328.7
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,431.02,330.54
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,346.36,264.28
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,286.59,220.11
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,228.78,175.73
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,182.12,140.93
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,183.1,139.98
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,174.61,131.17
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,149.92,112.22
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,126.0,95.06
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,89.16,71.37
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,60.07,46.38
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,53.55,40.74
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,47.54,35.32
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,38.06,26.69
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,28.24,16.9
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,14.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,35.39,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,96.31,11.82
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,175.03,131.32
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,248.75,197.83
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,301.71,244.91
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,356.99,292.55
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,409.07,335.87
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,459.61,376.77
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,535.52,437.5
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,610.65,496.29
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,638.2,516.52
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,663.31,534.64
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,678.96,545.9
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,687.92,552.05
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,695.12,556.88
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,699.01,559.11
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,694.56,554.09
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,686.69,546.41
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,586.65,463.91
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,479.21,376.16
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,555.06,436.71
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,607.22,476.68
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,576.5,450.56
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,543.1,422.12
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,505.58,389.92
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,465.93,355.36
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,422.64,317.33
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,377.97,277.48
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,330.54,235.31
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,282.43,192.3
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,232.07,148.01
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,177.32,102.4
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,126.96,65.55
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,78.35,39.2
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,43.09,32.02
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,41.79,30.9
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,38.72,28.26
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,35.63,25.45
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,27.93,18.43
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,23.19,13.15
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
