Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,51.27,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,130.25,0.59
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,223.83,171.19
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,313.95,254.13
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,376.1,309.43
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,441.04,364.71
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,485.24,401.46
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,533.28,439.61
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,570.19,466.78
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,605.44,491.68
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,629.86,507.53
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,651.73,521.01
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,666.63,530.3
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,678.52,537.21
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,680.35,535.87
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,682.6,534.7
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,678.42,529.32
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,670.93,521.41
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,658.07,508.73
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,641.94,493.56
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,619.79,475.69
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,594.7,455.41
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,565.53,430.94
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,533.67,404.07
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,496.74,374.03
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,457.79,341.67
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,415.59,306.12
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,371.94,268.54
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,325.59,228.19
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,278.65,187.05
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,224.99,141.25
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,175.76,100.8
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,126.53,65.35
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,79.08,39.98
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,44.32,32.88
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,42.65,31.53
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,39.61,28.99
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,36.59,26.29
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,28.37,18.82
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,23.19,13.13
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,11.44,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,43.78,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,197.04,151.98
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,344.94,284.25
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,407.33,341.67
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,471.94,398.76
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,520.71,440.21
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,569.21,479.77
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,600.6,504.29
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,634.56,529.81
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,660.68,548.37
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,684.18,564.37
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,698.25,572.22
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,709.11,577.33
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,714.37,578.17
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,716.11,576.49
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,710.71,570.57
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,701.72,561.91
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,687.08,548.08
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,668.96,531.54
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,645.9,512.24
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,619.61,490.18
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,588.18,462.95
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,553.9,433.08
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,515.56,400.3
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,474.88,364.92
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,430.48,325.26
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,384.38,283.51
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,335.65,240.09
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,286.03,195.46
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,234.7,149.84
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,183.65,106.7
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,131.07,67.73
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,79.77,39.64
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,42.31,32.04
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,36.03,26.49
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,33.57,24.39
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,31.12,22.14
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,26.75,17.93
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,22.34,12.84
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,10.94,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,55.69,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,138.45,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,230.36,176.17
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,316.77,259.37
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,378.16,314.94
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,438.58,367.41
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,485.84,406.51
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,532.73,443.6
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,568.53,472.07
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,602.64,498.46
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,627.74,516.3
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,650.29,531.76
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,664.99,541.53
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,676.66,548.86
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,677.99,547.33
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,679.73,545.94
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,675.38,540.26
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,667.74,532.07
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,654.64,519.76
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,638.3,504.93
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,616.4,486.8
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,591.56,466.14
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,562.31,440.89
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,530.51,413.27
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,494.0,382.29
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,455.48,349.02
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,413.61,312.41
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,370.41,273.98
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,321.11,230.22
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,274.47,188.26
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,225.68,145.32
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,177.3,104.74
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,128.37,68.78
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,81.25,42.95
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,46.47,35.5
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,44.45,33.8
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,37.85,28.0
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,35.18,25.52
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,29.3,19.97
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,23.21,13.39
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,11.44,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.13,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,34.2,21.33
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,56.6,42.26
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,90.73,72.38
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,120.0,98.21
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,146.23,120.86
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,172.62,143.18
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,144.35,118.42
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,111.58,89.72
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,259.26,215.4
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,404.0,333.25
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,303.49,248.72
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,196.13,158.03
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,146.09,116.55
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,98.15,76.5
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,97.6,75.99
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,97.08,75.48
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,166.39,132.31
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,234.93,187.22
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,158.54,125.32
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,83.89,64.15
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,47.46,34.03
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,11.15,3.7
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,95.61,74.06
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,177.27,140.81
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,122.38,96.07
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,67.03,50.53
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,93.21,72.59
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,118.05,93.52
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,128.88,102.49
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,138.14,110.17
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,123.76,98.63
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,109.82,87.38
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,94.72,78.54
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,80.42,65.93
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,65.17,52.39
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,49.72,38.44
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,35.27,25.19
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,20.42,11.07
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,10.2,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.85,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.7,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,5.55,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,7.41,0.83
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,9.26,2.49
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,11.12,4.13
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,32.95,23.26
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,54.86,42.27
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,39.95,29.15
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,25.07,16.13
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,64.68,50.23
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,105.2,84.67
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,105.96,85.12
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,106.77,85.68
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,63.31,48.66
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,20.45,11.94
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,67.99,52.59
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,115.78,93.01
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,84.36,66.39
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,53.06,39.8
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,44.66,32.59
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,36.27,25.39
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,55.85,42.11
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,75.45,58.8
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,67.51,52.11
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,59.56,45.44
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,52.09,39.14
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,44.62,32.83
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,92.52,73.77
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,135.3,110.06
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,121.61,98.96
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,108.24,88.07
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,93.21,78.99
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,78.88,66.09
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,64.39,52.84
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,49.72,39.24
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,35.27,25.71
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,20.42,11.34
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,10.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.86,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,8.33,0.76
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.89,6.14
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,20.86,12.39
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,27.83,18.62
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,34.81,24.79
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,41.8,30.89
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,36.68,26.39
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,31.56,21.88
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,53.0,40.31
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,74.48,58.55
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,55.34,42.02
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,36.25,25.56
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,36.72,25.87
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,37.19,26.17
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,40.46,28.91
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,43.72,31.65
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,107.38,85.36
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,171.31,138.39
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,152.57,122.76
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,134.16,107.5
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,151.33,121.84
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,168.1,135.8
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,155.0,125.03
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,142.13,114.48
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,138.55,111.67
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,134.94,108.84
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,150.92,122.21
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,165.23,134.06
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,115.05,92.33
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,64.2,49.61
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,57.66,44.14
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,51.12,38.61
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,44.13,34.37
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,37.14,28.05
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,29.69,21.28
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,22.25,14.43
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,15.29,7.91
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.33,1.25
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.16,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.77,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,14.84,5.66
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,25.06,15.65
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,37.64,26.95
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,50.99,38.86
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,64.22,50.53
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,77.36,61.95
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,46.46,35.05
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,17.62,9.82
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,41.34,30.43
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,65.14,50.78
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,42.29,31.0
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,19.5,11.27
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,28.81,19.25
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,38.12,27.15
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,129.27,104.27
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,221.86,180.09
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,176.63,142.62
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,132.73,106.34
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,115.2,91.86
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,97.86,77.41
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,161.55,130.3
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,223.25,180.3
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,279.31,225.22
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,325.92,261.11
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,242.35,194.51
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,171.16,138.17
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,103.9,82.59
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,34.38,23.91
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,60.94,46.76
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,86.65,68.79
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,97.87,63.88
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,85.13,49.24
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,50.35,39.98
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,46.88,36.86
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,43.23,33.53
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,39.53,29.98
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,31.99,22.72
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,24.12,14.37
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,11.88,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,96.24,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,211.85,150.45
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,302.94,247.8
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,366.88,308.57
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,433.43,369.35
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,482.62,413.24
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,531.75,455.55
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,567.72,485.05
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,602.04,512.24
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,519.76,440.49
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,412.48,347.5
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,303.37,253.89
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,187.22,153.15
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,157.53,127.8
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,128.98,103.38
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,164.38,132.88
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,199.4,161.74
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,178.03,143.52
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,157.28,125.96
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,165.52,132.76
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,173.55,139.36
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,156.21,125.06
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,139.2,111.05
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,120.18,95.36
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,101.29,79.73
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,109.79,86.77
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,118.06,93.62
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,120.76,96.2
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,123.24,98.64
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,107.05,85.27
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,90.98,71.92
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,81.86,64.49
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,72.78,57.0
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,55.64,44.56
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,58.76,47.36
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,53.82,42.87
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,48.78,38.09
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,38.17,28.09
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,29.11,18.5
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,14.68,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,67.52,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,173.99,120.76
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,262.66,214.27
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,325.69,272.1
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,392.06,330.1
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,440.23,371.02
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,488.68,410.42
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,525.8,439.28
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,561.69,466.16
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,585.77,482.52
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,610.3,498.68
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,626.76,508.89
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,640.42,516.78
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,518.26,418.25
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,380.92,306.59
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,385.42,310.37
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,389.11,312.64
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,351.94,281.88
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,311.82,249.1
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,326.0,259.91
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,341.22,271.04
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,331.82,262.88
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,322.1,254.59
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,257.74,203.99
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,200.05,158.56
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,241.73,190.69
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,274.54,214.0
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,283.82,211.99
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,271.43,188.81
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,214.31,148.26
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,183.29,132.08
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,143.1,93.36
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,87.24,49.93
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,53.13,41.79
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,50.99,39.96
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,47.08,36.52
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,43.12,32.83
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,35.21,25.33
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,26.98,16.65
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,13.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.04,8.12
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,34.04,23.64
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,53.44,41.39
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,72.2,58.48
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,92.27,76.46
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,112.24,94.06
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,117.35,98.41
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,122.72,102.87
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,127.49,106.62
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,132.49,110.51
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,142.19,118.66
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,151.88,126.76
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,186.12,156.23
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,219.97,185.11
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,187.08,156.5
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,155.28,128.88
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,188.81,157.59
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,221.6,185.43
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,286.71,241.48
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,346.82,292.5
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,314.61,264.76
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,286.79,240.95
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,250.82,210.43
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,217.08,181.89
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,254.49,212.46
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,283.69,234.56
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,261.41,214.13
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,238.09,192.7
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,188.49,152.9
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,152.27,125.76
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,134.65,111.27
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,117.5,97.36
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,100.67,87.72
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,87.23,75.34
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,74.99,63.97
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,59.0,48.87
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,42.44,32.98
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,25.64,16.28
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,12.99,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,76.69,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,188.93,126.28
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,288.07,239.59
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,352.07,301.12
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,415.61,359.41
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,292.3,254.74
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,117.6,99.2
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,161.74,138.28
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,199.36,170.74
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,215.89,184.15
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,232.12,197.13
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,245.53,207.54
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,258.64,217.57
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,306.83,257.55
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,361.01,301.31
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,365.37,303.68
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,369.03,305.69
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,370.78,305.76
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,371.76,305.19
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,396.38,324.67
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,420.34,342.8
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,405.79,329.37
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,390.4,315.46
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,346.45,279.7
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,307.6,248.35
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,280.12,225.64
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,254.24,204.27
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,222.87,179.29
